Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,10.56,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,21.12,12.13
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,36.85,27.75
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,52.33,42.56
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,67.63,56.96
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,82.75,70.95
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,96.32,83.42
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,109.73,95.56
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,119.86,104.57
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,130.52,108.7
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,153.48,125.28
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,185.61,148.79
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,211.16,169.22
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,238.57,191.87
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,268.42,216.54
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,300.82,243.89
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,263.0,216.22
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,211.27,174.99
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,236.75,196.45
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,264.09,219.41
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,209.95,173.94
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,148.67,121.95
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,116.14,94.46
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,83.34,66.48
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,104.27,84.54
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,125.83,103.07
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,67.26,52.87
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,10.57,3.61
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,90.14,73.34
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,179.07,150.06
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,164.36,137.85
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,149.57,125.62
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,131.47,110.09
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,113.31,94.33
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,94.26,77.72
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,75.11,60.72
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,56.21,43.68
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,36.44,25.74
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,20.21,9.87
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,6.37,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,11.37,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,21.9,12.72
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,37.96,28.69
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,53.76,43.74
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,69.04,58.16
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,84.17,72.21
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,94.44,81.59
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,107.14,93.02
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,69.9,58.89
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,23.79,15.47
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,53.46,41.6
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,82.72,66.99
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,131.79,108.49
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,181.38,149.8
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,213.43,175.17
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,253.88,207.86
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,167.16,136.83
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,68.19,53.51
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,53.97,41.34
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,39.78,29.04
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,107.78,87.6
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,176.83,145.89
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,226.99,187.93
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,276.53,229.12
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,209.28,173.0
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,134.23,109.67
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,106.58,86.52
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,78.91,63.0
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,191.56,161.15
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,320.02,268.86
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,301.81,254.08
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,282.83,239.33
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,260.4,221.25
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,237.16,202.12
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,207.9,177.37
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,178.09,151.48
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,143.53,120.45
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,108.23,88.07
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,66.36,46.43
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,10.91,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,13.19,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,23.85,14.21
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,31.29,22.49
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,38.55,29.57
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,42.53,33.44
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,46.49,37.12
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,75.63,63.58
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,110.3,94.57
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,78.92,65.89
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,69.73,46.42
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,135.29,93.68
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,179.0,141.94
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,209.98,161.69
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,254.1,193.47
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,285.17,219.7
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,317.7,247.38
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,324.99,256.27
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,323.86,257.27
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,346.69,276.23
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,370.46,295.83
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,371.25,296.78
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,369.81,295.83
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,509.61,408.96
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,649.61,519.73
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,666.86,533.94
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,680.85,546.42
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,692.62,556.74
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,697.21,561.73
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,694.17,560.99
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,687.71,557.63
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,672.8,547.74
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,654.77,535.29
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,628.22,515.22
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,599.07,492.54
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,552.58,456.55
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,504.74,417.78
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,446.37,368.38
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,384.05,312.68
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,279.56,209.14
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,138.27,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,6.82,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,11.37,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,22.23,13.01
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,28.21,19.97
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,34.12,25.85
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,37.12,28.84
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,40.16,31.7
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,42.27,33.53
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,49.93,40.38
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,51.97,41.98
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,64.59,41.94
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,118.39,62.76
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,172.95,99.87
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,226.66,144.38
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,280.07,192.17
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,331.43,239.95
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,381.64,286.7
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,429.44,330.3
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,475.16,371.03
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,516.73,408.07
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,555.88,442.24
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,591.08,471.67
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,623.34,498.01
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,650.35,520.91
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,674.06,540.95
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,692.2,556.51
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,706.8,569.24
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,714.76,576.92
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,719.09,581.78
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,716.36,580.85
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,710.16,577.46
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,695.39,567.86
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,682.95,559.98
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,654.43,538.53
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,623.32,514.62
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,578.84,481.29
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,532.91,444.9
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,465.02,387.97
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,397.92,328.26
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,292.62,224.51
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,159.32,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,14.1,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,25.74,15.99
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,33.98,25.36
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,42.0,33.36
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,45.8,37.16
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,49.62,40.77
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,52.48,43.37
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,55.33,45.85
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,61.81,51.63
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,71.87,50.64
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,120.76,70.31
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,171.09,104.97
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,220.5,146.08
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,270.29,190.76
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,318.14,235.1
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,365.29,278.7
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,412.83,321.71
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,456.68,360.92
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,496.52,396.13
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,534.17,428.62
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,534.41,429.99
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,523.91,421.82
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,385.96,313.99
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,220.86,178.69
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,150.94,121.76
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,80.65,62.99
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,276.7,229.78
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,465.11,382.61
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,420.61,346.26
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,362.69,299.98
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,302.16,251.08
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,229.25,190.83
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,205.15,171.08
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,180.88,150.71
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,154.37,128.44
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,127.46,105.3
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,96.58,78.14
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,65.05,50.04
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,34.31,21.85
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,9.68,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,5.0,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,15.92,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,27.42,17.06
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,38.25,28.78
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,48.8,39.04
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,56.68,46.54
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,64.34,53.61
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,70.62,59.25
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,74.36,62.44
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,76.78,64.37
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,86.61,64.05
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,80.39,52.18
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,44.16,32.74
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,80.83,64.1
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,115.74,93.39
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,89.59,71.1
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,61.95,47.55
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,67.74,52.35
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,73.53,57.1
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,86.39,67.91
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,99.2,78.65
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,105.94,84.29
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,112.77,90.02
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,99.47,78.89
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,86.04,67.67
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,85.16,66.89
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,84.28,66.11
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,51.28,38.24
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,18.52,10.29
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,177.01,146.96
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,343.83,284.63
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,351.24,291.54
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,369.38,307.57
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,338.66,282.37
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,295.85,247.37
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,335.69,281.01
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,371.07,308.75
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,310.73,256.67
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,251.95,204.84
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,143.77,109.06
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.53,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.1,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,12.73,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,23.01,13.26
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,29.61,20.84
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,36.09,27.22
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,39.78,30.81
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,47.51,37.91
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,49.68,39.81
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,51.89,41.67
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,52.46,41.92
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,61.36,40.64
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,112.31,59.68
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,170.32,99.27
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,221.09,139.91
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,272.25,184.08
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,321.93,228.31
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,370.7,271.44
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,417.18,311.95
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,462.12,350.12
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,503.28,384.68
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,542.23,416.5
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,577.32,444.53
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,609.78,469.83
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,637.0,491.88
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,661.04,511.26
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,680.12,526.82
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,695.82,539.79
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,704.65,548.06
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,709.94,553.47
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,707.81,553.33
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,702.21,550.85
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,689.12,542.31
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,672.92,531.41
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,652.08,517.25
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,623.07,496.6
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,580.89,467.97
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,537.25,436.01
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,472.53,384.63
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,408.46,330.21
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,307.27,236.85
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,198.72,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,84.41,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,13.19,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,23.92,13.91
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,30.9,21.82
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,37.74,28.45
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,41.76,32.25
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,45.73,35.82
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,52.55,41.9
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,55.06,43.99
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,55.49,44.2
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,63.67,51.26
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,114.22,61.57
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,166.05,95.93
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,217.36,151.87
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,243.09,186.7
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,281.79,214.65
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,333.69,254.83
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,389.5,297.81
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,458.3,352.5
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,448.91,350.59
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,411.8,324.34
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,298.48,236.63
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,166.04,130.19
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,331.39,264.58
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,495.94,393.54
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,452.7,358.63
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,395.21,313.16
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,354.46,281.54
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,300.98,239.47
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,343.66,274.9
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,375.88,301.71
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,527.77,423.9
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,653.86,521.49
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,629.43,502.45
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,602.31,482.09
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,561.71,452.78
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,516.08,418.16
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,454.08,368.0
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,392.98,315.63
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,226.87,174.4
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,44.04,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,12.28,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,22.15,12.63
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,30.99,22.21
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,37.68,28.84
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,41.36,32.45
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,45.05,35.89
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,47.34,38.01
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,49.64,40.07
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,50.7,40.87
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,59.41,48.6
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,118.62,65.38
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,172.09,101.83
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,225.11,146.19
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,278.17,194.45
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,329.08,242.95
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,379.01,290.79
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,426.26,335.37
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,471.75,377.5
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,513.91,416.64
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,553.75,453.04
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,589.32,484.33
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,622.07,512.6
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,649.6,537.1
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,673.91,558.62
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,692.49,575.46
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,707.57,589.34
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,716.81,599.43
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,722.48,606.42
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,719.57,605.11
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,713.17,601.16
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,704.89,596.55
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,688.13,585.09
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,659.0,562.52
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,627.28,537.39
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,582.87,500.83
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,536.91,461.4
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,468.48,401.35
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,408.16,345.15
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,307.25,249.03
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,198.07,43.41
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,80.41,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,13.19,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,23.99,14.54
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,31.0,22.7
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,37.87,29.54
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,45.4,36.78
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,49.38,40.54
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,51.92,42.91
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,54.47,45.22
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,55.74,46.2
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,64.26,53.83
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,116.97,65.16
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,170.89,101.98
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,229.66,151.11
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,282.7,198.88
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,333.46,246.0
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,383.3,292.06
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,430.54,335.15
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,475.83,375.33
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,517.66,412.32
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,557.22,446.44
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,592.29,475.3
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,624.56,501.08
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,651.16,523.13
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,674.54,542.33
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,692.8,557.33
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,707.59,569.54
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,719.36,579.76
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,723.72,584.55
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,721.98,585.2
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,716.71,583.01
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,457.56,381.52
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,155.13,127.94
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,138.8,115.11
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,122.46,101.27
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,103.1,84.73
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,83.7,67.83
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,65.1,51.44
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,45.84,34.2
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,28.28,18.08
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,11.44,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,5.91,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,13.19,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,23.92,14.53
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,30.91,22.65
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,37.75,29.47
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,59.04,49.4
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,81.93,70.43
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,92.87,80.29
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,103.45,89.62
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,114.02,98.6
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,127.22,109.75
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,158.31,119.89
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,191.54,143.24
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,221.32,168.83
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,247.5,192.25
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,281.51,219.37
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,320.0,250.67
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,339.4,268.24
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,355.15,282.2
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,375.99,300.13
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,396.36,317.49
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,377.11,303.14
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,355.93,286.73
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,430.39,347.24
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,512.51,412.34
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,515.66,414.48
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,507.58,408.79
2016,1,11,14,15,335.0,232.5,1.4,11.0,418.0,470.85,380.26
2016,1,11,14,30,258.0,236.0,1.3,11.0,372.0,431.12,349.12
2016,1,11,14,45,151.0,216.0,1.25,11.0,294.5,331.2,270.09
