Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,95.28,79.34
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,113.28,94.83
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,127.54,106.82
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,137.0,114.28
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,148.64,117.28
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,159.74,125.47
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,175.94,138.56
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,188.78,148.4
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,201.65,158.32
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,257.24,199.2
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,334.14,257.78
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,403.78,309.31
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,503.76,387.22
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,547.32,425.0
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,588.7,460.55
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,625.77,492.33
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,660.09,521.53
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,689.0,546.0
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,714.73,567.8
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,734.83,584.16
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,751.46,597.46
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,766.65,609.59
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,773.86,615.92
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,773.16,616.51
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,768.82,614.56
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,756.05,605.57
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,739.9,594.11
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,711.69,573.51
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,684.89,553.87
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,644.38,523.58
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,602.12,491.24
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,540.12,442.18
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,478.18,391.42
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,393.1,320.41
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,311.16,248.24
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,189.7,121.08
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,45.33,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,13.07,2.3
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,29.21,19.9
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,34.81,25.62
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,40.38,30.95
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,43.52,33.81
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,46.66,36.52
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,48.85,38.34
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,51.03,40.1
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,59.41,47.24
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,84.65,49.33
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,141.21,76.33
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,198.75,118.06
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,255.55,166.08
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,312.24,216.81
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,367.69,267.68
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,422.24,317.42
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,473.89,363.3
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,523.71,406.38
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,569.42,445.85
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,612.78,482.44
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,652.46,514.51
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,689.28,543.57
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,720.69,568.78
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,748.77,591.03
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,771.52,609.15
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,790.66,623.37
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,803.22,632.62
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,811.99,639.54
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,813.8,641.56
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,811.84,641.05
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,801.61,634.72
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,787.84,625.81
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,771.52,614.06
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,745.73,595.2
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,707.46,568.64
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,666.93,539.53
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,609.11,496.24
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,550.56,450.3
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,464.84,381.12
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,390.17,315.34
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,249.32,170.56
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,83.81,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,13.45,3.24
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,27.53,18.98
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,33.5,25.08
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,43.0,34.13
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,63.52,53.15
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,89.46,76.86
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,101.14,87.22
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,112.41,97.04
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,126.28,109.04
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,149.93,118.48
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,180.75,135.36
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,214.12,157.78
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,247.78,174.74
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,315.2,224.69
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,370.76,276.67
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,425.29,327.2
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,477.0,374.4
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,526.71,418.61
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,573.09,459.74
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,617.06,497.92
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,656.25,530.48
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,692.34,559.76
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,723.87,585.99
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,752.04,609.24
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,773.84,627.25
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,791.92,641.45
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,804.83,651.64
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,813.96,659.18
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,815.2,660.98
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,812.67,660.17
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,802.84,654.95
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,789.47,647.18
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,773.73,636.41
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,748.42,618.24
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,710.81,590.83
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,670.91,561.17
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,616.18,517.69
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,560.54,471.59
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,478.25,402.73
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,397.82,330.52
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,275.0,199.13
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,114.67,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,13.65,3.92
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,28.14,19.72
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,33.38,25.1
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,38.58,30.12
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,41.81,33.12
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,45.03,35.95
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,46.89,37.51
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,55.25,44.94
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,57.13,46.32
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,86.17,49.29
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,144.11,78.63
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,202.86,122.55
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,260.87,172.51
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,318.71,224.87
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,375.05,276.91
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,430.37,327.52
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,482.65,374.2
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,532.3,417.34
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,578.73,456.97
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,622.81,493.63
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,662.96,525.6
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,700.34,554.61
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,732.08,579.46
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,760.46,601.32
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,783.48,618.51
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,802.88,632.03
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,816.01,641.59
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,825.33,648.63
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,824.57,648.7
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,820.01,646.32
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,810.43,639.5
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,803.82,634.88
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,780.28,618.68
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,753.56,600.24
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,715.51,574.76
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,675.13,546.8
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,618.92,505.25
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,561.8,461.07
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,485.37,400.5
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,406.06,332.42
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,277.12,204.22
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,115.58,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,9.1,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,18.8,8.09
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,29.13,20.58
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,35.0,26.56
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,40.76,32.14
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,49.22,39.94
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,53.76,43.95
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,55.61,45.37
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,57.48,46.76
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,59.63,48.36
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,89.6,52.56
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,144.77,81.34
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,201.25,123.64
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,263.18,176.7
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,318.82,226.89
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,372.49,276.38
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,425.34,324.7
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,475.12,368.98
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,523.18,410.67
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,536.19,424.8
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,538.31,428.54
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,609.53,486.55
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,684.51,546.86
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,714.98,571.41
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,742.24,593.41
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,763.78,609.72
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,781.8,622.25
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,793.39,632.14
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,801.32,639.55
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,804.06,642.41
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,797.43,638.6
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,785.43,630.49
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,769.93,619.91
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,742.85,601.01
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,717.63,583.42
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,676.21,553.68
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,632.89,521.64
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,569.22,472.42
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,505.43,420.31
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,420.16,349.99
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,337.56,278.05
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,194.64,145.2
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,10.01,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,18.78,8.44
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,30.86,21.94
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,36.39,27.57
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,41.89,32.88
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,44.96,35.68
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,48.04,38.34
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,49.76,39.75
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,51.49,41.12
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,59.1,47.76
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,91.07,51.46
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,148.75,82.04
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,207.31,126.62
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,265.1,177.14
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,322.93,230.3
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,378.96,283.15
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,434.02,334.78
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,486.44,383.43
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,537.01,429.47
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,583.65,471.24
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,627.88,510.09
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,668.36,544.09
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,705.93,574.96
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,738.3,602.1
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,767.3,626.15
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,790.9,644.63
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,810.81,659.92
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,824.41,670.48
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,834.15,678.25
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,835.45,679.78
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,832.93,678.61
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,824.37,673.8
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,812.22,666.33
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,790.8,650.81
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,772.92,637.98
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,736.22,610.58
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,697.11,581.1
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,643.93,539.09
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,589.7,494.43
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,510.11,428.69
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,432.24,359.29
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,309.92,238.84
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,160.06,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,11.82,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,22.34,11.81
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,33.45,24.67
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,39.95,31.27
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,46.32,37.44
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,48.34,39.28
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,55.3,45.52
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,57.5,47.26
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,59.7,48.93
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,59.91,48.78
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,92.82,52.93
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,149.52,83.9
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,213.78,133.47
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,270.11,182.06
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,326.56,232.92
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,381.56,283.46
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,435.65,332.64
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,486.56,378.35
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,535.43,421.24
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,581.13,461.02
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,624.56,498.08
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,664.13,530.59
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,701.01,560.31
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,731.94,585.62
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,759.55,608.04
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,782.59,625.04
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,802.1,638.58
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,814.46,647.58
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,823.06,653.95
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,824.07,655.21
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,821.33,653.92
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,811.08,646.34
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,803.97,641.51
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,782.25,626.14
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,757.35,608.41
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,719.46,582.15
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,679.25,553.38
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,624.46,512.48
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,568.68,468.93
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,493.74,408.79
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,415.74,341.55
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,293.63,226.53
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,134.44,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,21.28,11.19
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,29.74,21.05
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,34.44,25.85
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,39.13,30.38
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,41.91,32.9
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,44.69,35.28
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,52.46,42.2
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,55.19,44.45
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,68.79,56.44
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,119.27,81.75
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,174.0,119.48
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,223.4,160.8
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,261.54,190.89
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,306.34,228.45
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,364.22,275.16
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,436.22,335.46
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,488.49,382.64
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,538.41,426.61
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,585.0,467.56
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,629.26,505.7
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,669.08,538.79
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,706.1,568.98
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,738.22,595.73
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,766.99,619.57
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,791.45,637.61
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,812.36,652.88
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,826.6,665.35
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,837.04,675.19
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,840.21,678.76
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,839.49,679.63
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,832.06,674.63
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,821.01,667.03
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,801.25,653.19
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,778.2,636.83
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,743.69,611.99
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,706.9,584.96
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,663.18,552.06
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,611.62,511.16
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,536.47,449.85
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,462.91,385.05
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,344.38,270.91
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,218.25,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,11.82,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,20.29,10.74
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,28.69,20.08
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,32.99,24.42
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,37.31,28.51
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,39.76,30.7
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,47.42,37.5
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,50.28,39.83
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,53.04,42.0
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,54.9,43.34
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,93.85,49.81
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,151.24,81.57
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,209.34,125.92
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,267.13,175.87
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,324.58,227.58
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,380.24,277.95
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,434.8,326.59
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,486.51,371.97
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,535.62,413.91
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,581.38,452.77
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,624.79,488.89
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,664.03,521.07
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,700.41,550.46
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,731.65,575.36
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,759.59,597.49
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,782.19,613.33
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,801.2,626.43
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,813.78,635.8
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,822.6,642.62
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,823.38,644.07
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,820.42,643.06
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,810.92,637.27
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,797.94,628.97
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,783.89,618.95
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,759.97,601.64
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,722.94,576.39
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,683.61,548.71
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,632.35,511.26
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,580.04,471.23
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,501.97,410.77
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,425.56,346.61
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,317.38,246.69
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,191.9,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,12.73,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,20.27,11.04
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,31.37,22.56
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,36.88,28.06
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,42.32,33.25
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,45.35,35.96
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,48.37,38.52
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,50.04,39.78
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,51.71,40.99
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,60.58,48.57
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,101.05,55.85
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,157.58,87.92
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,215.09,132.01
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,272.13,180.79
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,329.08,231.06
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,383.73,279.93
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,437.42,327.11
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,488.84,371.42
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,538.6,413.13
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,584.75,450.92
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,628.59,485.89
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,667.68,516.47
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,703.87,544.2
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,735.69,568.8
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,764.22,590.62
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,787.05,605.96
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,806.29,618.8
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,819.3,628.58
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,828.56,635.94
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,830.56,638.75
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,828.8,639.14
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,820.04,634.76
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,807.76,628.01
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,792.1,617.72
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,766.58,600.34
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,730.8,578.69
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,692.65,554.53
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,638.54,516.21
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,583.47,475.31
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,505.73,415.29
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,437.26,357.17
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,320.53,251.43
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,195.09,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,78.7,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,12.73,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,22.07,12.43
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,31.34,22.05
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,36.42,26.99
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,41.45,31.62
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,44.54,34.32
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,47.6,36.87
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,49.31,38.21
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,51.02,39.52
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,59.7,46.8
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,102.98,54.81
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,160.66,87.76
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,219.18,132.5
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,276.94,181.62
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,334.55,232.26
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,390.64,282.12
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,445.74,330.33
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,497.32,374.72
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,546.39,415.8
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,592.43,454.1
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,636.12,489.66
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,675.49,521.2
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,711.94,549.91
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,743.03,573.97
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,770.79,595.18
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,792.25,609.41
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,810.03,621.14
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,822.82,631.52
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,831.87,639.42
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,832.9,640.81
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,830.19,639.77
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,820.16,633.73
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,813.49,630.09
2016,2,11,15,45,854.5,80.0,2.9,22.0,488.0,789.38,613.04
2016,2,11,16,0,830.0,77.0,2.6,22.0,441.0,762.16,593.76
2016,2,11,16,15,797.5,73.0,2.35,21.0,389.5,724.72,569.38
2016,2,11,16,30,765.0,69.0,2.1,20.0,338.0,684.96,542.63
2016,2,11,16,45,715.0,64.0,1.9,19.0,283.5,629.14,503.19
2016,2,11,17,0,665.0,59.0,1.7,18.0,229.0,578.36,465.78
2016,2,11,17,15,587.5,51.0,1.75,17.0,175.5,499.93,405.61
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,423.76,342.5
2016,2,11,17,45,370.5,31.0,1.85,15.0,76.0,307.64,240.37
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,183.95,19.62
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,72.75,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
