Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.2,9.0,22.0,13.64,0.0
2016,2,12,7,45,327.5,28.0,2.5,10.0,66.0,22.76,13.25
2016,2,12,8,0,479.0,41.0,2.8,11.0,110.0,32.85,23.45
2016,2,12,8,15,562.5,49.5,2.6,11.5,163.5,38.53,28.98
2016,2,12,8,30,646.0,58.0,2.4,12.0,217.0,44.08,34.15
2016,2,12,8,45,699.0,64.0,2.2,13.0,272.0,47.36,37.02
2016,2,12,9,0,752.0,70.0,2.0,14.0,327.0,55.44,44.02
2016,2,12,9,15,786.0,74.0,1.85,15.0,379.0,57.19,45.27
2016,2,12,9,30,820.0,78.0,1.7,16.0,431.0,58.96,46.49
2016,2,12,9,45,844.0,81.5,1.6,17.0,478.5,60.26,47.28
2016,2,12,10,0,868.0,85.0,1.5,18.0,526.0,104.75,56.48
2016,2,12,10,15,884.5,87.5,1.5,19.0,567.5,161.01,89.04
2016,2,12,10,30,901.0,90.0,1.5,20.0,609.0,224.92,137.45
2016,2,12,10,45,913.0,92.0,1.55,21.0,643.5,281.25,184.22
2016,2,12,11,0,925.0,94.0,1.6,22.0,678.0,337.61,232.25
2016,2,12,11,15,932.5,95.5,1.65,22.5,704.5,391.88,279.0
2016,2,12,11,30,940.0,97.0,1.7,23.0,731.0,445.24,324.09
2016,2,12,11,45,945.0,97.5,1.75,23.5,749.0,495.53,365.71
2016,2,12,12,0,950.0,98.0,1.8,24.0,767.0,544.19,404.85
2016,2,12,12,15,952.0,98.5,1.8,24.0,776.5,589.45,440.98
2016,2,12,12,30,954.0,99.0,1.8,24.0,786.0,632.42,474.48
2016,2,12,12,45,953.0,99.5,1.85,24.5,786.0,671.11,503.48
2016,2,12,13,0,952.0,100.0,1.9,25.0,786.0,706.96,529.78
2016,2,12,13,15,949.0,99.5,1.95,25.0,777.0,737.51,552.98
2016,2,12,13,30,946.0,99.0,2.0,25.0,768.0,764.79,573.64
2016,2,12,13,45,939.5,98.5,2.05,25.0,750.0,786.19,589.02
2016,2,12,14,0,933.0,98.0,2.1,25.0,732.0,804.01,601.98
2016,2,12,14,15,924.5,96.5,2.15,24.5,706.0,815.64,612.09
2016,2,12,14,30,916.0,95.0,2.2,24.0,680.0,823.56,619.94
2016,2,12,14,45,893.0,97.0,2.25,24.0,644.0,826.54,623.43
2016,2,12,15,0,870.0,99.0,2.3,24.0,608.0,819.95,620.58
2016,2,12,15,15,852.0,96.5,2.25,23.5,567.0,808.57,615.06
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,793.7,607.22
2016,2,12,15,45,808.5,90.5,2.2,23.0,479.5,768.39,591.32
2016,2,12,16,0,783.0,87.0,2.2,23.0,433.0,740.06,573.21
2016,2,12,16,15,749.0,82.0,2.05,21.5,382.0,705.22,552.35
2016,2,12,16,30,715.0,77.0,1.9,20.0,331.0,664.32,526.32
2016,2,12,16,45,663.0,71.0,1.75,19.0,277.5,607.22,486.11
2016,2,12,17,0,611.0,65.0,1.6,18.0,224.0,549.68,443.8
2016,2,12,17,15,532.5,56.0,1.7,17.0,171.5,470.28,382.52
2016,2,12,17,30,454.0,47.0,1.8,16.0,119.0,393.14,318.85
2016,2,12,17,45,322.0,33.0,1.9,15.5,74.0,280.63,220.3
2016,2,12,18,0,190.0,19.0,2.0,15.0,29.0,161.78,38.61
2016,2,12,18,15,95.0,9.5,2.1,14.5,14.5,61.64,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,7.28,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,12.62,0.0
2016,2,13,7,45,222.0,33.5,2.2,8.5,61.5,26.18,16.44
2016,2,13,8,0,349.0,51.0,2.2,9.0,103.0,39.37,29.51
2016,2,13,8,15,431.5,63.5,2.05,10.0,153.5,50.28,39.76
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,58.66,47.42
2016,2,13,8,45,572.5,84.0,1.75,12.0,257.0,62.79,51.0
2016,2,13,9,0,631.0,92.0,1.6,13.0,310.0,66.85,54.35
2016,2,13,9,15,669.0,98.0,1.65,13.5,360.5,69.12,56.11
2016,2,13,9,30,707.0,104.0,1.7,14.0,411.0,71.37,57.8
2016,2,13,9,45,740.0,107.0,1.75,15.0,458.5,71.38,57.39
2016,2,13,10,0,773.0,110.0,1.8,16.0,506.0,113.94,66.43
2016,2,13,10,15,792.5,113.5,2.05,16.5,547.0,166.79,98.34
2016,2,13,10,30,812.0,117.0,2.3,17.0,588.0,227.08,145.02
2016,2,13,10,45,829.5,118.0,2.6,18.0,623.0,279.9,189.48
2016,2,13,11,0,847.0,119.0,2.9,19.0,658.0,333.61,235.99
2016,2,13,11,15,856.5,121.0,3.05,19.0,684.5,386.1,282.57
2016,2,13,11,30,866.0,123.0,3.2,19.0,711.0,438.13,328.18
2016,2,13,11,45,896.5,113.0,3.35,19.5,735.0,488.18,370.61
2016,2,13,12,0,927.0,103.0,3.5,20.0,759.0,540.52,413.86
2016,2,13,12,15,929.5,103.5,3.6,20.0,768.5,585.19,451.17
2016,2,13,12,30,932.0,104.0,3.7,20.0,778.0,627.67,486.02
2016,2,13,12,45,934.5,103.0,3.85,20.5,779.5,666.39,516.59
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,702.51,544.62
2016,2,13,13,15,935.0,101.5,4.05,21.0,772.5,733.32,569.02
2016,2,13,13,30,933.0,101.0,4.1,21.0,764.0,760.97,590.83
2016,2,13,13,45,930.0,99.5,4.2,21.0,747.5,783.62,607.89
2016,2,13,14,0,927.0,98.0,4.3,21.0,731.0,802.83,622.55
2016,2,13,14,15,919.0,96.5,4.3,21.0,705.5,814.72,631.75
2016,2,13,14,30,911.0,95.0,4.3,21.0,680.0,822.93,638.53
2016,2,13,14,45,894.0,95.0,4.35,21.0,645.5,822.04,639.2
2016,2,13,15,0,877.0,95.0,4.4,21.0,611.0,824.17,642.3
2016,2,13,15,15,860.5,92.5,4.3,20.5,571.0,813.9,637.19
2016,2,13,15,30,844.0,90.0,4.2,20.0,531.0,800.13,629.73
2016,2,13,15,45,820.0,87.0,4.1,20.0,484.5,776.44,613.89
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,749.71,595.78
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,711.42,569.72
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,675.71,544.92
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,619.97,502.93
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,563.71,459.06
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,485.57,397.9
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,409.62,334.34
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,297.77,235.92
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,180.64,63.51
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,69.83,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.5,10.5,6.0,5.46,0.0
2016,2,14,7,30,0.0,12.0,3.8,11.0,12.0,10.56,0.0
2016,2,14,7,45,8.0,32.5,4.15,11.5,34.0,27.89,17.81
2016,2,14,8,0,16.0,53.0,4.5,12.0,56.0,43.91,33.16
2016,2,14,8,15,28.0,75.5,4.95,13.0,82.0,61.22,48.99
2016,2,14,8,30,40.0,98.0,5.4,14.0,108.0,78.14,64.15
2016,2,14,8,45,49.5,119.5,5.9,15.0,135.0,94.06,78.06
2016,2,14,9,0,59.0,141.0,6.4,16.0,162.0,109.63,91.31
2016,2,14,9,15,60.5,163.5,6.55,16.5,188.0,125.35,104.6
2016,2,14,9,30,62.0,186.0,6.7,17.0,214.0,140.64,117.31
2016,2,14,9,45,64.0,206.0,6.85,17.5,237.5,154.1,128.28
2016,2,14,10,0,66.0,226.0,7.0,18.0,261.0,174.79,136.85
2016,2,14,10,15,86.0,249.5,6.95,18.5,298.0,201.2,155.93
2016,2,14,10,30,106.0,273.0,6.9,19.0,335.0,230.33,177.72
2016,2,14,10,45,107.0,288.5,6.9,19.5,354.0,252.39,195.08
2016,2,14,11,0,108.0,304.0,6.9,20.0,373.0,274.58,212.66
2016,2,14,11,15,107.5,316.5,6.7,20.0,388.0,294.26,228.61
2016,2,14,11,30,107.0,329.0,6.5,20.0,403.0,313.86,244.38
2016,2,14,11,45,145.5,341.5,6.35,20.5,444.0,348.64,271.13
2016,2,14,12,0,184.0,354.0,6.2,21.0,485.0,390.03,303.02
2016,2,14,12,15,311.0,329.5,6.0,21.0,554.5,451.99,351.7
2016,2,14,12,30,438.0,305.0,5.8,21.0,624.0,525.02,408.96
2016,2,14,12,45,397.5,319.5,5.6,21.5,609.0,533.95,415.29
2016,2,14,13,0,357.0,334.0,5.4,22.0,594.0,541.67,420.37
2016,2,14,13,15,304.0,341.5,5.25,22.0,561.5,531.25,412.36
2016,2,14,13,30,251.0,349.0,5.1,22.0,529.0,509.17,395.48
2016,2,14,13,45,313.5,326.5,4.95,22.0,546.0,554.15,430.92
2016,2,14,14,0,376.0,304.0,4.8,22.0,563.0,592.18,460.93
2016,2,14,14,15,469.0,259.5,4.7,22.0,571.0,642.28,500.64
2016,2,14,14,30,562.0,215.0,4.6,22.0,579.0,682.65,533.17
2016,2,14,14,45,514.0,220.0,4.5,22.0,540.5,660.89,516.96
2016,2,14,15,0,466.0,225.0,4.4,22.0,502.0,636.21,498.8
2016,2,14,15,15,451.5,211.5,4.25,21.5,465.0,616.48,486.12
2016,2,14,15,30,437.0,198.0,4.1,21.0,428.0,594.4,471.61
2016,2,14,15,45,367.0,191.5,3.95,21.0,373.0,519.21,414.96
2016,2,14,16,0,297.0,185.0,3.8,21.0,318.0,458.42,368.2
2016,2,14,16,15,277.5,167.5,3.3,20.0,280.5,423.9,343.11
2016,2,14,16,30,258.0,150.0,2.8,19.0,243.0,388.64,316.7
2016,2,14,16,45,239.5,128.0,2.35,18.5,204.0,347.57,284.54
2016,2,14,17,0,221.0,106.0,1.9,18.0,165.0,305.82,250.92
2016,2,14,17,15,189.5,84.5,1.8,17.0,127.0,255.29,209.58
2016,2,14,17,30,158.0,63.0,1.7,16.0,89.0,205.19,166.89
2016,2,14,17,45,97.0,42.0,1.65,15.5,56.0,137.65,107.18
2016,2,14,18,0,36.0,21.0,1.6,15.0,23.0,53.19,19.29
2016,2,14,18,15,18.0,10.5,1.65,14.5,11.5,19.69,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.5,9.5,3.3,10.5,12.5,8.64,0.0
2016,2,15,7,30,141.0,19.0,3.6,11.0,25.0,15.02,0.0
2016,2,15,7,45,290.5,32.5,3.9,11.5,69.5,26.47,16.79
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,36.82,26.97
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,43.12,33.0
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,49.25,38.64
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.0,51.48,40.51
2016,2,15,9,0,723.0,75.0,5.0,15.0,330.0,53.76,42.3
2016,2,15,9,15,758.5,80.0,5.1,15.5,382.5,61.42,48.87
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,63.78,50.67
2016,2,15,9,45,825.0,86.5,5.3,16.5,484.0,63.4,50.07
2016,2,15,10,0,856.0,88.0,5.4,17.0,533.0,113.36,61.6
2016,2,15,10,15,873.0,90.5,5.4,17.5,575.0,169.36,96.6
2016,2,15,10,30,890.0,93.0,5.4,18.0,617.0,226.59,141.86
2016,2,15,10,45,906.0,94.0,5.4,18.5,652.5,289.27,195.66
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,345.93,246.0
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,400.29,295.25
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,453.75,343.07
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.0,504.29,386.96
2016,2,15,12,0,942.0,102.0,5.6,20.0,777.0,553.03,428.2
2016,2,15,12,15,944.0,102.5,5.6,20.0,786.0,598.18,466.39
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,641.06,501.95
2016,2,15,12,45,947.0,102.0,5.6,20.5,795.5,679.49,532.44
2016,2,15,13,0,948.0,101.0,5.6,21.0,796.0,715.15,560.16
2016,2,15,13,15,945.5,101.0,5.5,21.0,787.5,746.5,584.85
2016,2,15,13,30,943.0,101.0,5.4,21.0,779.0,774.63,606.47
2016,2,15,13,45,941.0,98.5,5.35,21.0,762.0,797.28,623.12
2016,2,15,14,0,939.0,96.0,5.3,21.0,745.0,816.45,637.34
2016,2,15,14,15,932.0,94.5,5.15,21.0,720.0,829.26,646.56
2016,2,15,14,30,925.0,93.0,5.0,21.0,695.0,838.37,653.24
2016,2,15,14,45,914.5,91.0,4.9,21.0,661.5,840.45,655.28
2016,2,15,15,0,904.0,89.0,4.8,21.0,628.0,838.81,654.86
2016,2,15,15,15,889.0,87.0,4.6,20.5,587.5,829.93,650.04
2016,2,15,15,30,874.0,85.0,4.4,20.0,547.0,824.65,647.97
2016,2,15,15,45,860.5,79.5,4.2,20.0,502.0,806.02,635.38
2016,2,15,16,0,847.0,74.0,4.0,20.0,457.0,784.02,620.49
2016,2,15,16,15,817.5,70.5,3.45,19.0,405.5,748.83,596.53
2016,2,15,16,30,788.0,67.0,2.9,18.0,354.0,711.21,570.1
2016,2,15,16,45,752.5,60.5,2.35,17.5,301.0,663.29,533.83
2016,2,15,17,0,717.0,54.0,1.8,17.0,248.0,613.94,494.96
2016,2,15,17,15,646.5,47.5,1.7,16.0,193.0,539.07,437.85
2016,2,15,17,30,576.0,41.0,1.6,15.0,138.0,465.43,377.91
2016,2,15,17,45,454.0,31.0,1.55,14.0,89.5,365.52,290.67
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,255.54,130.76
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,103.58,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,8.64,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,15.67,0.0
2016,2,16,7,45,350.5,31.5,3.4,11.0,75.5,25.52,16.17
2016,2,16,8,0,486.0,44.0,3.7,12.0,121.0,35.0,25.4
2016,2,16,8,15,564.5,52.5,3.75,13.0,174.5,40.56,30.67
2016,2,16,8,30,643.0,61.0,3.8,14.0,228.0,45.98,35.58
2016,2,16,8,45,692.0,66.5,3.85,15.0,282.0,48.75,37.92
2016,2,16,9,0,741.0,72.0,3.9,16.0,336.0,56.46,44.52
2016,2,16,9,15,774.0,76.5,4.15,16.5,388.0,58.54,46.12
2016,2,16,9,30,807.0,81.0,4.4,17.0,440.0,60.59,47.67
2016,2,16,9,45,830.0,84.0,4.7,18.0,487.0,61.4,48.01
2016,2,16,10,0,853.0,87.0,5.0,19.0,534.0,114.87,61.58
2016,2,16,10,15,869.5,89.5,4.9,19.5,575.0,170.73,96.84
2016,2,16,10,30,886.0,92.0,4.8,20.0,616.0,227.77,141.85
2016,2,16,10,45,896.0,94.5,4.75,20.5,650.0,290.1,195.15
2016,2,16,11,0,906.0,97.0,4.7,21.0,684.0,345.76,244.25
2016,2,16,11,15,914.0,98.5,4.55,21.5,710.5,399.56,291.53
2016,2,16,11,30,922.0,100.0,4.4,22.0,737.0,452.54,337.08
2016,2,16,11,45,917.0,106.0,4.25,22.5,752.5,502.47,379.07
2016,2,16,12,0,912.0,112.0,4.1,23.0,768.0,550.04,417.89
2016,2,16,12,15,914.0,112.5,3.9,23.0,777.5,594.13,453.63
2016,2,16,12,30,916.0,113.0,3.7,23.0,787.0,636.01,486.7
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.5,673.21,514.44
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,707.57,539.26
2016,2,16,13,15,908.0,114.5,3.05,24.0,777.5,737.23,560.88
2016,2,16,13,30,905.0,114.0,2.8,24.0,769.0,763.73,579.71
2016,2,16,13,45,897.0,114.0,2.55,24.0,750.5,783.81,592.57
2016,2,16,14,0,889.0,114.0,2.3,24.0,732.0,805.78,606.44
2016,2,16,14,15,880.5,112.5,2.1,24.0,706.5,817.47,613.46
2016,2,16,14,30,872.0,111.0,1.9,24.0,681.0,825.51,618.01
2016,2,16,14,45,811.5,121.0,1.7,24.0,631.0,800.63,600.29
2016,2,16,15,0,751.0,131.0,1.5,24.0,581.0,775.83,582.94
2016,2,16,15,15,728.5,126.0,1.4,24.0,539.0,758.14,571.46
2016,2,16,15,30,706.0,121.0,1.3,24.0,497.0,737.27,557.78
2016,2,16,15,45,709.5,107.5,1.25,24.0,457.5,724.49,550.24
2016,2,16,16,0,713.0,94.0,1.2,24.0,418.0,708.21,540.2
2016,2,16,16,15,709.5,88.0,1.2,23.0,380.0,692.46,533.02
2016,2,16,16,30,706.0,82.0,1.2,22.0,342.0,673.91,523.5
2016,2,16,16,45,659.5,75.5,1.25,21.0,289.0,619.66,487.88
2016,2,16,17,0,613.0,69.0,1.3,20.0,236.0,564.72,450.04
2016,2,16,17,15,538.0,60.0,1.4,19.0,183.0,486.48,391.65
2016,2,16,17,30,463.0,51.0,1.5,18.0,130.0,410.21,330.44
2016,2,16,17,45,341.5,37.5,1.65,17.0,84.0,302.43,239.4
2016,2,16,18,0,220.0,24.0,1.8,16.0,38.0,193.01,107.27
2016,2,16,18,15,110.0,12.0,1.95,15.5,19.0,73.53,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,2.1,7.0,16.5,8.64,0.0
2016,2,17,7,30,255.0,19.0,2.3,8.0,33.0,15.6,0.0
2016,2,17,7,45,386.5,31.0,2.5,9.0,80.0,25.0,16.01
2016,2,17,8,0,518.0,43.0,2.7,10.0,127.0,34.07,24.85
2016,2,17,8,15,593.5,51.0,2.85,10.5,181.0,39.27,29.87
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,44.35,34.57
2016,2,17,8,45,715.0,64.5,3.2,12.0,289.5,51.68,41.03
2016,2,17,9,0,761.0,70.0,3.4,13.0,344.0,54.78,43.56
2016,2,17,9,15,793.0,74.5,3.45,13.5,396.0,56.93,45.25
2016,2,17,9,30,825.0,79.0,3.5,14.0,448.0,59.04,46.87
2016,2,17,9,45,846.0,82.5,3.55,15.0,495.5,61.46,48.64
2016,2,17,10,0,867.0,86.0,3.6,16.0,543.0,117.6,63.22
2016,2,17,10,15,882.5,88.5,3.45,16.5,584.5,174.25,99.91
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,238.52,151.35
2016,2,17,10,45,908.0,93.5,3.2,17.5,660.0,295.04,200.38
2016,2,17,11,0,918.0,96.0,3.1,18.0,694.0,351.41,250.21
2016,2,17,11,15,926.0,97.5,3.05,18.5,720.5,405.91,298.21
2016,2,17,11,30,934.0,99.0,3.0,19.0,747.0,459.55,344.41
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.5,509.62,386.62
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,557.8,425.98
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,603.12,462.84
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,646.21,497.05
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.5,684.73,526.33
2016,2,17,13,0,940.0,105.0,2.8,21.0,802.0,720.42,552.85
2016,2,17,13,15,937.5,104.5,2.8,21.0,793.0,751.15,576.39
2016,2,17,13,30,935.0,104.0,2.8,21.0,784.0,778.66,596.84
2016,2,17,13,45,929.5,103.5,2.85,21.0,766.5,800.64,612.83
2016,2,17,14,0,924.0,103.0,2.9,21.0,749.0,819.09,626.5
2016,2,17,14,15,916.0,101.5,2.9,21.0,723.5,830.98,635.45
2016,2,17,14,30,908.0,100.0,2.9,21.0,698.0,839.18,642.05
2016,2,17,14,45,896.0,98.5,2.9,21.5,664.0,840.5,642.83
2016,2,17,15,0,884.0,97.0,2.9,22.0,630.0,845.08,646.1
2016,2,17,15,15,868.0,94.5,2.85,21.5,589.5,835.03,641.47
2016,2,17,15,30,852.0,92.0,2.8,21.0,549.0,821.41,634.55
2016,2,17,15,45,829.5,88.5,2.75,21.0,502.5,797.95,619.52
2016,2,17,16,0,807.0,85.0,2.7,21.0,456.0,771.37,602.26
2016,2,17,16,15,775.5,81.0,2.35,20.0,404.5,734.2,577.57
2016,2,17,16,30,744.0,77.0,2.0,19.0,353.0,694.68,550.53
2016,2,17,16,45,697.5,71.0,1.7,18.0,299.0,644.95,515.3
2016,2,17,17,0,651.0,65.0,1.4,17.0,245.0,589.71,474.43
2016,2,17,17,15,579.0,57.0,1.45,16.0,191.0,513.68,417.65
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,439.46,357.58
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.5,329.72,263.78
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,219.77,133.06
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,85.29,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,12.5,3.7,12.5,16.5,11.37,0.0
2016,2,18,7,30,137.0,25.0,3.9,13.0,33.0,19.74,3.11
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,31.19,21.04
2016,2,18,8,0,430.0,55.0,4.3,14.0,126.0,44.53,33.64
2016,2,18,8,15,511.0,65.0,4.5,14.5,179.5,50.87,39.66
2016,2,18,8,30,592.0,75.0,4.7,15.0,233.0,57.07,45.28
2016,2,18,8,45,668.5,76.0,4.95,15.5,291.0,55.77,44.06
2016,2,18,9,0,745.0,77.0,5.2,16.0,349.0,54.95,43.15
2016,2,18,9,15,425.0,137.5,5.2,16.5,297.5,94.45,77.56
2016,2,18,9,30,105.0,198.0,5.2,17.0,246.0,148.62,123.94
2016,2,18,9,45,491.5,141.5,5.25,17.5,399.0,96.03,78.06
2016,2,18,10,0,878.0,85.0,5.3,18.0,552.0,120.27,63.75
2016,2,18,10,15,893.5,87.5,5.3,18.5,593.5,184.82,107.31
2016,2,18,10,30,909.0,90.0,5.3,19.0,635.0,242.68,153.8
2016,2,18,10,45,923.0,90.5,5.35,19.5,670.0,299.31,203.13
2016,2,18,11,0,937.0,91.0,5.4,20.0,705.0,356.12,253.7
2016,2,18,11,15,944.5,92.0,5.45,20.5,731.5,411.01,302.63
2016,2,18,11,30,952.0,93.0,5.5,21.0,758.0,464.94,349.82
2016,2,18,11,45,957.0,93.5,5.55,21.5,776.5,516.14,393.73
2016,2,18,12,0,962.0,94.0,5.6,22.0,795.0,565.66,435.11
2016,2,18,12,15,964.0,94.5,5.6,22.0,804.5,611.68,473.51
2016,2,18,12,30,966.0,95.0,5.6,22.0,814.0,655.35,509.26
2016,2,18,12,45,966.5,94.5,5.65,22.5,814.0,694.64,540.12
2016,2,18,13,0,967.0,94.0,5.7,23.0,814.0,731.08,568.21
2016,2,18,13,15,964.5,93.5,5.7,23.0,805.5,762.46,593.04
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,790.52,613.99
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,813.17,630.75
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,832.22,645.04
2016,2,18,14,15,945.5,90.0,5.65,23.0,735.5,845.26,654.92
2016,2,18,14,30,938.0,89.0,5.6,23.0,709.0,854.54,662.28
2016,2,18,14,45,914.5,92.0,5.6,23.0,672.5,851.59,661.3
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,851.78,662.82
2016,2,18,15,15,875.5,92.5,5.45,23.0,595.0,842.06,656.58
2016,2,18,15,30,860.0,90.0,5.3,23.0,554.0,828.75,647.92
2016,2,18,15,45,834.5,87.5,5.2,23.0,507.0,803.88,631.21
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,775.92,612.24
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,738.6,587.07
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,698.92,559.68
2016,2,18,16,45,697.5,71.5,3.95,20.5,302.0,648.02,522.61
2016,2,18,17,0,649.0,66.0,3.6,20.0,247.0,591.75,480.09
2016,2,18,17,15,576.5,58.0,3.55,19.0,193.0,515.13,421.19
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,440.34,359.44
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,329.53,263.94
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,220.02,140.04
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,84.67,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,84.5,12.0,4.45,14.5,17.5,10.91,0.0
2016,2,19,7,30,169.0,24.0,4.6,15.0,35.0,18.93,4.41
2016,2,19,7,45,307.5,38.0,4.75,15.5,81.0,31.01,20.8
2016,2,19,8,0,446.0,52.0,4.9,16.0,127.0,41.59,30.82
2016,2,19,8,15,524.0,61.5,5.0,16.5,180.5,47.64,36.51
2016,2,19,8,30,602.0,71.0,5.1,17.0,234.0,53.54,41.8
2016,2,19,8,45,301.0,66.5,5.25,17.5,148.0,47.42,36.33
2016,2,19,9,0,0.0,62.0,5.4,18.0,62.0,54.77,42.64
2016,2,19,9,15,0.0,104.5,5.35,18.5,104.5,89.92,73.0
2016,2,19,9,30,0.0,147.0,5.3,19.0,147.0,122.52,100.64
2016,2,19,9,45,412.0,122.5,5.3,19.5,343.5,84.0,67.1
2016,2,19,10,0,824.0,98.0,5.3,20.0,540.0,128.79,71.3
2016,2,19,10,15,840.5,101.0,5.2,20.5,580.5,183.78,107.72
2016,2,19,10,30,857.0,104.0,5.1,21.0,621.0,240.02,152.74
2016,2,19,10,45,867.0,107.0,5.05,21.5,654.5,295.65,200.8
2016,2,19,11,0,877.0,110.0,5.0,22.0,688.0,351.31,249.67
2016,2,19,11,15,884.5,111.5,4.9,22.0,714.5,404.64,296.87
2016,2,19,11,30,892.0,113.0,4.8,22.0,741.0,460.3,344.89
2016,2,19,11,45,891.0,117.0,4.75,22.5,757.0,507.09,384.49
2016,2,19,12,0,890.0,121.0,4.7,23.0,773.0,555.05,423.63
2016,2,19,12,15,892.5,121.5,4.6,23.0,782.0,599.68,459.86
2016,2,19,12,30,895.0,122.0,4.5,23.0,791.0,641.33,492.95
2016,2,19,12,45,893.0,123.0,4.45,23.5,791.0,678.27,520.97
2016,2,19,13,0,891.0,124.0,4.4,24.0,791.0,715.26,548.26
2016,2,19,13,15,888.0,123.5,4.3,24.0,782.0,745.34,571.12
2016,2,19,13,30,885.0,123.0,4.2,24.0,773.0,772.28,591.4
2016,2,19,13,45,878.0,122.0,4.15,24.0,755.0,792.48,605.97
2016,2,19,14,0,871.0,121.0,4.1,24.0,737.0,809.16,618.04
2016,2,19,14,15,862.0,119.5,4.05,24.0,711.5,820.19,626.27
2016,2,19,14,30,853.0,118.0,4.0,24.0,686.0,827.58,632.14
2016,2,19,14,45,839.5,116.0,3.95,24.0,652.0,827.17,632.71
2016,2,19,15,0,826.0,114.0,3.9,24.0,618.0,823.12,630.94
2016,2,19,15,15,808.5,111.0,3.8,24.0,578.0,811.13,623.52
2016,2,19,15,30,791.0,108.0,3.7,24.0,538.0,795.71,613.83
2016,2,19,15,45,766.0,104.0,3.6,24.0,491.5,774.39,600.0
2016,2,19,16,0,741.0,100.0,3.5,24.0,445.0,746.08,581.16
2016,2,19,16,15,707.5,94.5,3.05,23.0,394.5,706.6,554.69
2016,2,19,16,30,674.0,89.0,2.6,22.0,344.0,665.12,526.12
2016,2,19,16,45,623.5,82.5,2.2,21.5,291.0,607.81,484.1
2016,2,19,17,0,573.0,76.0,1.8,21.0,238.0,549.98,440.37
2016,2,19,17,15,500.0,66.0,1.75,20.0,185.5,472.02,380.94
2016,2,19,17,30,427.0,56.0,1.7,19.0,133.0,395.91,319.52
2016,2,19,17,45,309.0,41.5,1.65,18.5,87.0,288.98,229.32
2016,2,19,18,0,191.0,27.0,1.6,18.0,41.0,184.86,121.07
2016,2,19,18,15,95.5,13.5,1.75,17.5,20.5,67.45,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,12.5,2.7,15.5,16.5,11.37,0.0
2016,2,20,7,30,113.0,25.0,3.0,16.0,33.0,19.63,6.15
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,32.93,22.4
2016,2,20,8,0,344.0,60.0,3.6,18.0,119.0,45.82,34.29
2016,2,20,8,15,420.0,71.5,3.8,18.0,169.5,53.67,41.59
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,63.03,49.97
2016,2,20,8,45,547.5,91.5,4.25,18.5,271.5,67.27,53.57
2016,2,20,9,0,599.0,100.0,4.5,19.0,323.0,71.4,56.94
2016,2,20,9,15,635.5,106.5,4.6,19.5,373.0,73.74,58.67
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,76.03,60.33
2016,2,20,9,45,336.0,103.5,4.85,20.5,258.5,71.66,50.72
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,82.98,62.63
2016,2,20,10,15,0.0,101.5,5.05,21.5,101.5,89.45,67.56
2016,2,20,10,30,0.0,109.0,5.1,22.0,109.0,95.94,72.49
2016,2,20,10,45,3.5,154.5,5.15,22.5,157.0,134.92,103.27
2016,2,20,11,0,7.0,200.0,5.2,23.0,205.0,174.06,133.76
2016,2,20,11,15,8.0,207.0,5.2,23.0,213.0,181.6,139.47
2016,2,20,11,30,9.0,214.0,5.2,23.0,221.0,189.23,145.32
2016,2,20,11,45,9.0,214.5,5.2,23.5,221.5,191.06,146.36
2016,2,20,12,0,9.0,215.0,5.2,24.0,222.0,192.78,147.34
2016,2,20,12,15,9.0,217.5,5.15,24.0,224.5,196.16,149.92
2016,2,20,12,30,9.0,220.0,5.1,24.0,227.0,199.51,152.49
2016,2,20,12,45,9.5,220.0,5.1,24.5,227.5,200.96,153.34
2016,2,20,13,0,10.0,220.0,5.1,25.0,228.0,202.41,154.22
2016,2,20,13,15,15.0,247.0,5.05,25.0,259.0,231.4,176.78
2016,2,20,13,30,20.0,274.0,5.0,25.0,290.0,261.36,199.98
2016,2,20,13,45,61.5,309.5,4.95,25.0,354.0,337.11,258.94
2016,2,20,14,0,103.0,345.0,4.9,25.0,418.0,410.03,315.0
2016,2,20,14,15,167.5,333.5,4.75,25.0,448.0,467.49,359.76
2016,2,20,14,30,232.0,322.0,4.6,25.0,478.0,515.95,397.63
2016,2,20,14,45,169.5,305.0,4.5,25.0,416.5,455.19,351.56
2016,2,20,15,0,107.0,288.0,4.4,25.0,355.0,378.55,293.23
2016,2,20,15,15,78.5,260.0,4.15,24.5,307.5,329.2,256.22
2016,2,20,15,30,50.0,232.0,3.9,24.0,260.0,278.75,217.64
2016,2,20,15,45,132.5,219.0,3.7,24.0,283.5,351.21,277.0
2016,2,20,16,0,215.0,206.0,3.5,24.0,307.0,407.83,323.27
2016,2,20,16,15,202.0,185.0,3.05,23.5,271.5,375.33,298.96
2016,2,20,16,30,189.0,164.0,2.6,23.0,236.0,342.12,273.99
2016,2,20,16,45,177.5,140.5,2.2,22.5,200.0,306.06,246.38
2016,2,20,17,0,166.0,117.0,1.8,22.0,164.0,269.27,217.46
2016,2,20,17,15,139.5,94.0,1.9,21.5,128.0,221.81,179.15
2016,2,20,17,30,113.0,71.0,2.0,21.0,92.0,174.53,139.62
2016,2,20,17,45,71.5,49.0,2.1,20.5,60.5,119.15,91.99
2016,2,20,18,0,30.0,27.0,2.2,20.0,29.0,61.46,37.78
2016,2,20,18,15,15.0,13.5,2.55,20.0,14.5,20.99,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.5,2.6,16.0,1.5,1.36,0.0
2016,2,21,7,30,0.0,3.0,2.8,16.0,3.0,2.63,0.0
2016,2,21,7,45,0.0,6.5,3.05,16.5,6.5,5.7,0.0
2016,2,21,8,0,0.0,10.0,3.3,17.0,10.0,8.78,2.06
2016,2,21,8,15,0.0,14.5,3.3,17.0,14.5,12.74,5.65
2016,2,21,8,30,0.0,19.0,3.3,17.0,19.0,16.71,9.22
2016,2,21,8,45,0.0,23.5,3.3,17.5,23.5,20.68,12.71
2016,2,21,9,0,0.0,28.0,3.3,18.0,28.0,24.66,16.16
2016,2,21,9,15,0.0,61.5,3.25,18.0,61.5,54.34,42.12
2016,2,21,9,30,0.0,95.0,3.2,18.0,95.0,83.15,66.96
2016,2,21,9,45,0.0,90.5,3.2,18.5,90.5,79.86,60.82
2016,2,21,10,0,0.0,86.0,3.2,19.0,86.0,76.17,57.48
2016,2,21,10,15,0.0,88.5,3.1,19.0,88.5,78.42,59.16
2016,2,21,10,30,0.0,91.0,3.0,19.0,91.0,80.67,60.84
2016,2,21,10,45,0.0,90.0,2.95,19.0,90.0,79.8,59.99
2016,2,21,11,0,0.0,89.0,2.9,19.0,89.0,78.93,59.16
2016,2,21,11,15,0.0,114.0,2.7,19.0,114.0,100.69,76.68
2016,2,21,11,30,0.0,139.0,2.5,19.0,139.0,122.32,93.94
2016,2,21,11,45,4.5,179.0,2.4,19.5,182.5,158.96,122.76
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,196.27,151.68
2016,2,21,12,15,25.5,274.0,2.05,20.0,293.5,254.04,196.37
2016,2,21,12,30,42.0,329.0,1.8,20.0,361.0,315.31,242.85
2016,2,21,12,45,25.0,268.0,1.6,20.0,287.0,255.91,197.09
2016,2,21,13,0,8.0,207.0,1.4,20.0,213.0,189.52,145.69
2016,2,21,13,15,7.5,205.0,1.2,20.0,211.0,188.28,144.87
2016,2,21,13,30,7.0,203.0,1.0,20.0,209.0,186.96,143.78
2016,2,21,13,45,14.5,237.5,0.85,20.5,248.5,225.33,173.27
2016,2,21,14,0,22.0,272.0,0.7,21.0,288.0,265.19,203.17
2016,2,21,14,15,31.0,279.0,0.55,21.0,300.5,292.35,223.49
2016,2,21,14,30,40.0,286.0,0.4,21.0,313.0,311.02,237.3
2016,2,21,14,45,66.0,286.5,0.3,21.0,328.5,337.64,257.69
2016,2,21,15,0,92.0,287.0,0.2,21.0,344.0,365.2,278.53
2016,2,21,15,15,56.5,247.5,0.2,20.5,282.0,296.85,227.99
2016,2,21,15,30,21.0,208.0,0.2,20.0,220.0,214.17,165.64
2016,2,21,15,45,10.5,152.5,0.2,20.0,158.5,150.01,116.24
2016,2,21,16,0,0.0,97.0,0.2,20.0,97.0,86.92,65.95
2016,2,21,16,15,0.0,85.5,0.2,20.0,85.5,76.23,57.67
2016,2,21,16,30,0.0,74.0,0.2,20.0,74.0,65.51,49.06
2016,2,21,16,45,0.0,62.5,0.25,20.0,62.5,55.22,40.7
2016,2,21,17,0,0.0,51.0,0.3,20.0,51.0,45.01,32.25
2016,2,21,17,15,0.0,39.5,0.3,19.5,39.5,34.82,23.72
2016,2,21,17,30,0.0,28.0,0.3,19.0,28.0,24.65,15.05
2016,2,21,17,45,0.0,18.0,0.35,19.0,18.0,15.83,7.38
2016,2,21,18,0,0.0,8.0,0.4,19.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.4,18.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
