Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.35,13.0,0.5,0.45,0.0
2016,2,22,7,30,0.0,1.0,3.5,13.0,1.0,0.87,0.0
2016,2,22,7,45,0.0,3.0,3.65,13.5,3.0,2.63,0.0
2016,2,22,8,0,0.0,5.0,3.8,14.0,5.0,4.38,0.0
2016,2,22,8,15,0.0,7.5,3.75,14.5,7.5,6.58,0.24
2016,2,22,8,30,0.0,10.0,3.7,15.0,10.0,8.78,2.22
2016,2,22,8,45,59.5,85.5,3.7,15.5,108.0,68.71,55.52
2016,2,22,9,0,119.0,161.0,3.7,16.0,206.0,118.64,98.91
2016,2,22,9,15,59.5,117.0,3.55,16.0,139.5,96.28,79.11
2016,2,22,9,30,0.0,73.0,3.4,16.0,73.0,64.57,51.22
2016,2,22,9,45,0.0,109.0,3.3,16.5,109.0,94.85,73.75
2016,2,22,10,0,0.0,145.0,3.2,17.0,145.0,124.0,97.28
2016,2,22,10,15,3.0,168.5,3.05,17.5,170.5,143.9,112.8
2016,2,22,10,30,6.0,192.0,2.9,18.0,196.0,164.35,128.59
2016,2,22,10,45,20.0,235.0,2.75,18.5,248.5,203.36,158.59
2016,2,22,11,0,34.0,278.0,2.6,19.0,301.0,237.6,184.51
2016,2,22,11,15,30.5,281.0,2.45,19.0,302.5,244.23,189.55
2016,2,22,11,30,27.0,284.0,2.3,19.0,304.0,254.31,197.29
2016,2,22,11,45,26.0,287.5,2.15,19.5,307.0,260.01,201.15
2016,2,22,12,0,25.0,291.0,2.0,20.0,310.0,265.48,204.81
2016,2,22,12,15,53.0,328.5,1.85,20.0,369.0,315.58,243.03
2016,2,22,12,30,81.0,366.0,1.7,20.0,428.0,370.7,284.37
2016,2,22,12,45,56.5,340.0,1.6,20.5,383.5,339.95,260.33
2016,2,22,13,0,32.0,314.0,1.5,21.0,339.0,305.96,234.09
2016,2,22,13,15,48.0,330.5,1.45,21.0,367.0,337.1,258.02
2016,2,22,13,30,64.0,347.0,1.4,21.0,395.0,369.92,282.74
2016,2,22,13,45,64.0,339.0,1.4,21.0,386.0,368.22,281.67
2016,2,22,14,0,64.0,331.0,1.4,21.0,377.0,366.12,280.56
2016,2,22,14,15,437.0,234.0,1.4,21.0,531.5,606.05,465.22
2016,2,22,14,30,810.0,137.0,1.4,21.0,686.0,822.24,619.21
2016,2,22,14,45,795.0,135.0,1.4,21.0,652.0,820.17,616.43
2016,2,22,15,0,780.0,133.0,1.4,21.0,618.0,819.22,617.08
2016,2,22,15,15,761.5,129.5,1.45,21.0,578.0,806.13,610.18
2016,2,22,15,30,743.0,126.0,1.5,21.0,538.0,789.77,601.22
2016,2,22,15,45,719.0,121.0,1.6,21.0,492.5,764.02,586.24
2016,2,22,16,0,695.0,116.0,1.7,21.0,447.0,735.47,569.11
2016,2,22,16,15,661.0,109.5,1.65,20.5,397.0,694.54,542.6
2016,2,22,16,30,627.0,103.0,1.6,20.0,347.0,651.66,514.14
2016,2,22,16,45,582.5,94.0,1.6,19.5,295.0,596.2,475.76
2016,2,22,17,0,538.0,85.0,1.6,19.0,243.0,540.01,435.08
2016,2,22,17,15,467.5,74.0,1.55,18.0,191.0,462.54,375.81
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,386.14,314.27
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,286.67,230.28
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,193.81,138.96
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,68.61,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,108.5,14.0,5.15,12.5,22.0,12.73,0.0
2016,2,23,7,30,217.0,28.0,5.3,12.0,44.0,22.03,10.78
2016,2,23,7,45,364.5,38.5,5.45,12.0,93.5,30.89,21.37
2016,2,23,8,0,512.0,49.0,5.6,12.0,143.0,38.4,28.67
2016,2,23,8,15,584.5,56.5,5.8,12.5,198.0,42.95,33.0
2016,2,23,8,30,657.0,64.0,6.0,13.0,253.0,47.43,37.04
2016,2,23,8,45,328.5,61.5,6.25,13.5,156.0,41.86,31.94
2016,2,23,9,0,0.0,59.0,6.5,14.0,59.0,52.11,40.93
2016,2,23,9,15,0.0,75.5,6.7,14.0,75.5,66.78,53.79
2016,2,23,9,30,0.0,92.0,6.9,14.0,92.0,80.81,65.97
2016,2,23,9,45,0.0,102.0,7.1,14.5,102.0,89.28,69.72
2016,2,23,10,0,0.0,112.0,7.3,15.0,112.0,97.86,76.51
2016,2,23,10,15,19.0,185.0,7.5,15.0,197.0,159.05,126.05
2016,2,23,10,30,38.0,258.0,7.7,15.0,282.0,212.31,168.51
2016,2,23,10,45,19.5,210.0,7.9,15.0,222.5,183.93,145.95
2016,2,23,11,0,1.0,162.0,8.1,15.0,163.0,141.3,111.49
2016,2,23,11,15,199.5,240.0,8.2,15.0,384.0,267.35,210.6
2016,2,23,11,30,398.0,318.0,8.3,15.0,605.0,426.22,336.54
2016,2,23,11,45,398.5,326.0,8.5,15.0,619.0,458.93,364.58
2016,2,23,12,0,399.0,334.0,8.7,15.0,633.0,491.07,391.96
2016,2,23,12,15,672.0,221.5,8.75,15.0,732.5,575.83,462.74
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,672.96,544.18
2016,2,23,12,45,612.5,242.0,8.9,15.0,710.5,622.21,502.45
2016,2,23,13,0,280.0,375.0,9.0,15.0,589.0,539.08,432.98
2016,2,23,13,15,221.0,377.0,9.0,14.5,545.0,509.43,410.35
2016,2,23,13,30,162.0,379.0,9.0,14.0,501.0,480.73,387.81
2016,2,23,13,45,142.0,368.0,9.0,14.0,473.0,465.47,375.94
2016,2,23,14,0,122.0,357.0,9.0,14.0,445.0,448.32,362.47
2016,2,23,14,15,109.0,341.0,9.0,13.5,417.5,418.57,339.84
2016,2,23,14,30,96.0,325.0,9.0,13.0,390.0,397.92,324.26
2016,2,23,14,45,51.5,260.5,9.05,13.0,295.0,298.11,243.0
2016,2,23,15,0,7.0,196.0,9.1,13.0,200.0,186.25,150.27
2016,2,23,15,15,3.5,177.0,9.1,12.5,179.0,165.87,133.94
2016,2,23,15,30,0.0,158.0,9.1,12.0,158.0,145.3,117.22
2016,2,23,15,45,0.0,137.0,9.1,12.0,137.0,125.5,100.94
2016,2,23,16,0,0.0,116.0,9.1,12.0,116.0,105.56,84.4
2016,2,23,16,15,0.0,103.5,8.95,11.5,103.5,94.02,75.02
2016,2,23,16,30,0.0,91.0,8.8,11.0,91.0,82.44,65.49
2016,2,23,16,45,0.0,77.5,8.7,10.5,77.5,69.79,54.88
2016,2,23,17,0,0.0,64.0,8.6,10.0,64.0,57.06,44.02
2016,2,23,17,15,257.5,59.5,8.4,9.5,109.5,286.8,249.01
2016,2,23,17,30,515.0,55.0,8.2,9.0,155.0,462.4,398.76
2016,2,23,17,45,409.0,42.5,8.0,8.5,105.0,361.04,305.89
2016,2,23,18,0,303.0,30.0,7.8,8.0,55.0,266.54,204.91
2016,2,23,18,15,151.5,15.0,7.7,7.5,27.5,102.89,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,216.5,12.0,4.9,3.5,29.5,10.91,0.0
2016,2,24,7,30,433.0,24.0,5.1,4.0,59.0,21.43,11.39
2016,2,24,7,45,548.0,33.0,5.35,5.0,112.5,28.66,20.12
2016,2,24,8,0,663.0,42.0,5.6,6.0,166.0,35.76,27.03
2016,2,24,8,15,726.5,47.5,5.8,6.5,224.5,39.4,30.58
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,43.03,33.92
2016,2,24,8,45,831.5,56.5,6.25,8.0,341.0,44.86,35.42
2016,2,24,9,0,873.0,60.0,6.5,9.0,399.0,52.99,42.54
2016,2,24,9,15,899.0,63.0,6.45,9.5,453.0,55.29,44.39
2016,2,24,9,30,925.0,66.0,6.4,10.0,507.0,57.48,46.1
2016,2,24,9,45,947.5,66.5,6.4,10.5,556.5,80.51,46.4
2016,2,24,10,0,970.0,67.0,6.4,11.0,606.0,140.68,74.69
2016,2,24,10,15,983.0,68.5,6.3,11.5,649.0,202.0,120.03
2016,2,24,10,30,996.0,70.0,6.2,12.0,692.0,263.85,173.4
2016,2,24,10,45,1009.0,68.5,6.15,12.5,728.0,323.58,228.04
2016,2,24,11,0,1022.0,67.0,6.1,13.0,764.0,383.19,283.15
2016,2,24,11,15,1028.5,68.0,6.0,13.0,791.5,442.13,337.69
2016,2,24,11,30,1035.0,69.0,5.9,13.0,819.0,499.85,390.04
2016,2,24,11,45,1033.0,74.5,5.8,13.5,838.0,556.06,438.97
2016,2,24,12,0,1031.0,80.0,5.7,14.0,857.0,609.89,484.4
2016,2,24,12,15,1033.0,80.0,5.6,14.0,866.5,658.43,525.38
2016,2,24,12,30,1035.0,80.0,5.5,14.0,876.0,704.41,563.32
2016,2,24,12,45,1037.0,79.0,5.45,14.5,876.5,746.66,596.63
2016,2,24,13,0,1039.0,78.0,5.4,15.0,877.0,785.91,626.87
2016,2,24,13,15,1037.5,77.5,5.3,15.0,868.0,819.99,651.98
2016,2,24,13,30,1036.0,77.0,5.2,15.0,859.0,850.55,674.12
2016,2,24,13,45,1033.0,75.5,5.1,15.5,841.0,875.26,690.64
2016,2,24,14,0,1030.0,74.0,5.0,16.0,823.0,896.11,704.34
2016,2,24,14,15,1024.0,73.5,4.9,16.0,796.5,911.71,715.67
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,923.3,724.27
2016,2,24,14,45,1010.5,71.0,4.75,16.0,735.0,927.91,728.41
2016,2,24,15,0,1003.0,69.0,4.7,16.0,700.0,928.43,729.87
2016,2,24,15,15,990.5,67.5,4.55,15.5,657.5,921.35,726.71
2016,2,24,15,30,978.0,66.0,4.4,15.0,615.0,910.37,720.92
2016,2,24,15,45,962.0,63.5,4.3,15.0,566.5,891.49,708.56
2016,2,24,16,0,946.0,61.0,4.2,15.0,518.0,869.08,693.9
2016,2,24,16,15,921.5,58.5,3.65,14.5,464.0,836.48,670.8
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,801.18,645.21
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,753.24,609.64
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,703.95,571.77
2016,2,24,17,15,767.5,44.0,1.9,12.0,236.5,642.4,525.55
2016,2,24,17,30,710.0,39.0,1.7,11.0,178.0,574.44,471.21
2016,2,24,17,45,603.5,31.5,1.55,10.0,123.0,471.88,385.62
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,375.09,285.15
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,157.99,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,11.82,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,23.31,13.22
2016,2,25,7,45,533.5,35.0,2.7,8.0,114.5,30.42,21.51
2016,2,25,8,0,646.0,44.0,3.0,9.0,168.0,37.42,28.26
2016,2,25,8,15,709.5,50.0,2.85,10.0,226.0,41.4,32.0
2016,2,25,8,30,773.0,56.0,2.7,11.0,284.0,45.35,35.5
2016,2,25,8,45,811.0,60.5,2.55,12.0,341.0,47.85,37.55
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,50.3,39.48
2016,2,25,9,15,875.5,68.0,2.35,13.5,451.5,58.64,46.66
2016,2,25,9,30,902.0,71.0,2.3,14.0,505.0,60.74,48.24
2016,2,25,9,45,919.5,74.0,2.3,15.0,553.5,88.04,50.5
2016,2,25,10,0,937.0,77.0,2.3,16.0,602.0,148.2,79.82
2016,2,25,10,15,950.0,79.0,2.25,16.5,644.5,208.29,123.49
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,268.93,174.15
2016,2,25,10,45,971.5,83.0,2.2,17.5,721.5,328.7,226.65
2016,2,25,11,0,980.0,85.0,2.2,18.0,756.0,388.04,278.89
2016,2,25,11,15,986.0,86.0,2.2,18.0,783.0,444.97,328.95
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,500.69,376.81
2016,2,25,11,45,994.5,88.0,2.25,18.5,827.5,553.31,420.38
2016,2,25,12,0,997.0,89.0,2.3,19.0,845.0,603.94,461.05
2016,2,25,12,15,998.5,89.5,2.3,19.0,854.0,651.36,498.82
2016,2,25,12,30,1000.0,90.0,2.3,19.0,863.0,696.28,533.78
2016,2,25,12,45,998.0,90.5,2.35,19.0,862.5,736.24,564.7
2016,2,25,13,0,996.0,91.0,2.4,19.0,862.0,773.09,592.85
2016,2,25,13,15,993.5,91.0,2.45,19.0,852.5,805.85,616.57
2016,2,25,13,30,991.0,91.0,2.5,19.0,843.0,835.18,637.39
2016,2,25,13,45,984.5,91.0,2.6,19.0,824.0,857.92,654.11
2016,2,25,14,0,978.0,91.0,2.7,19.0,805.0,876.87,668.41
2016,2,25,14,15,970.0,90.0,2.75,19.0,778.0,889.72,678.32
2016,2,25,14,30,962.0,89.0,2.8,19.0,751.0,898.66,685.77
2016,2,25,14,45,944.0,90.5,2.9,19.0,714.0,898.17,687.32
2016,2,25,15,0,926.0,92.0,3.0,19.0,677.0,893.81,686.43
2016,2,25,15,15,910.5,89.5,3.1,18.5,635.0,883.29,682.69
2016,2,25,15,30,895.0,87.0,3.2,18.0,593.0,869.13,676.5
2016,2,25,15,45,873.0,84.5,3.35,17.5,544.5,853.8,669.81
2016,2,25,16,0,851.0,82.0,3.5,17.0,496.0,827.59,655.16
2016,2,25,16,15,822.0,78.0,3.45,16.5,443.0,790.81,631.48
2016,2,25,16,30,793.0,74.0,3.4,16.0,390.0,751.54,605.49
2016,2,25,16,45,749.0,69.0,3.35,15.5,333.5,697.11,567.24
2016,2,25,17,0,705.0,64.0,3.3,15.0,277.0,641.51,526.65
2016,2,25,17,15,639.5,57.0,3.3,14.0,220.5,573.25,475.07
2016,2,25,17,30,574.0,50.0,3.3,13.0,164.0,501.16,417.11
2016,2,25,17,45,462.5,39.5,3.35,12.0,112.5,396.07,327.42
2016,2,25,18,0,351.0,29.0,3.4,11.0,61.0,298.13,230.63
2016,2,25,18,15,175.5,14.5,3.55,10.5,30.5,117.53,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,12.73,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,22.94,13.6
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,30.67,22.19
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,38.17,29.46
2016,2,26,8,15,649.0,56.0,2.45,6.0,220.0,42.38,33.45
2016,2,26,8,30,715.0,63.0,2.7,7.0,277.0,50.9,41.17
2016,2,26,8,45,757.0,68.0,2.95,8.0,333.5,53.52,43.33
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,56.11,45.37
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.0,57.77,46.61
2016,2,26,9,30,856.0,81.0,2.9,10.0,496.0,59.39,47.8
2016,2,26,9,45,876.0,84.0,2.75,10.5,544.5,88.34,50.81
2016,2,26,10,0,896.0,87.0,2.6,11.0,593.0,154.65,87.88
2016,2,26,10,15,910.5,89.0,2.45,11.5,635.0,212.88,131.43
2016,2,26,10,30,925.0,91.0,2.3,12.0,677.0,271.86,181.68
2016,2,26,10,45,934.5,93.5,2.15,12.5,712.0,330.4,233.81
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,388.68,285.57
2016,2,26,11,15,951.5,97.0,1.8,13.0,774.0,444.52,334.71
2016,2,26,11,30,959.0,98.0,1.6,13.0,801.0,499.36,381.44
2016,2,26,11,45,962.5,99.5,1.45,13.5,819.0,551.5,423.78
2016,2,26,12,0,966.0,101.0,1.3,14.0,837.0,601.83,462.89
2016,2,26,12,15,968.0,101.5,1.2,14.5,846.0,648.41,497.96
2016,2,26,12,30,970.0,102.0,1.1,15.0,855.0,692.62,529.93
2016,2,26,12,45,970.5,101.5,1.0,15.5,855.5,732.37,557.56
2016,2,26,13,0,971.0,101.0,0.9,16.0,856.0,769.24,582.18
2016,2,26,13,15,968.5,100.5,0.9,16.0,846.5,800.9,604.14
2016,2,26,13,30,966.0,100.0,0.9,16.0,837.0,829.21,623.12
2016,2,26,13,45,962.0,98.5,0.95,16.5,819.5,851.88,638.0
2016,2,26,14,0,958.0,97.0,1.0,17.0,802.0,870.89,650.59
2016,2,26,14,15,951.0,96.0,1.05,17.0,775.0,884.27,660.83
2016,2,26,14,30,944.0,95.0,1.1,17.0,748.0,893.86,668.81
2016,2,26,14,45,933.5,93.0,1.2,17.0,713.5,895.6,672.59
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,893.51,674.03
2016,2,26,15,15,908.5,89.0,1.35,16.5,637.0,884.28,671.37
2016,2,26,15,30,894.0,87.0,1.4,16.0,595.0,871.45,666.44
2016,2,26,15,45,873.5,84.0,1.5,16.0,547.0,856.71,659.66
2016,2,26,16,0,853.0,81.0,1.6,16.0,499.0,831.02,645.17
2016,2,26,16,15,824.5,77.0,1.45,15.5,446.0,794.48,621.28
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,755.43,595.26
2016,2,26,16,45,754.0,68.5,1.2,14.5,337.0,702.97,559.35
2016,2,26,17,0,712.0,64.0,1.1,14.0,281.0,649.22,521.27
2016,2,26,17,15,647.5,57.0,1.1,13.0,224.5,581.14,472.19
2016,2,26,17,30,583.0,50.0,1.1,12.0,168.0,509.29,416.81
2016,2,26,17,45,472.5,40.0,1.15,11.0,116.0,404.82,330.84
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,307.22,238.04
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,121.75,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,151.5,15.5,1.95,7.0,29.5,14.1,0.0
2016,2,27,7,30,303.0,31.0,2.2,8.0,59.0,25.51,15.71
2016,2,27,7,45,410.5,43.5,2.45,9.0,109.0,34.84,25.46
2016,2,27,8,0,518.0,56.0,2.7,10.0,159.0,43.82,33.95
2016,2,27,8,15,585.0,64.0,2.9,11.0,214.5,48.51,38.29
2016,2,27,8,30,652.0,72.0,3.1,12.0,270.0,53.09,42.3
2016,2,27,8,45,693.5,78.5,3.35,13.0,325.0,56.21,44.85
2016,2,27,9,0,735.0,85.0,3.6,14.0,380.0,59.23,47.21
2016,2,27,9,15,765.5,90.0,3.7,14.5,432.5,67.25,54.02
2016,2,27,9,30,796.0,95.0,3.8,15.0,485.0,69.23,55.45
2016,2,27,9,45,815.5,99.0,3.9,15.5,532.0,100.0,59.31
2016,2,27,10,0,835.0,103.0,4.0,16.0,579.0,155.88,89.27
2016,2,27,10,15,851.0,106.0,4.05,16.5,620.5,212.28,131.45
2016,2,27,10,30,867.0,109.0,4.1,17.0,662.0,269.85,180.07
2016,2,27,10,45,877.0,112.0,4.15,17.5,696.0,326.71,230.33
2016,2,27,11,0,887.0,115.0,4.2,18.0,730.0,383.57,280.68
2016,2,27,11,15,894.5,116.5,4.2,18.0,756.5,438.0,328.92
2016,2,27,11,30,902.0,118.0,4.2,18.0,783.0,494.49,377.59
2016,2,27,11,45,906.5,119.5,4.2,18.5,801.0,544.69,419.56
2016,2,27,12,0,911.0,121.0,4.2,19.0,819.0,593.31,459.06
2016,2,27,12,15,913.0,121.5,4.2,19.0,828.0,637.86,495.34
2016,2,27,12,30,915.0,122.0,4.2,19.0,837.0,680.19,529.14
2016,2,27,12,45,914.5,122.0,4.25,19.5,837.0,718.04,558.06
2016,2,27,13,0,914.0,122.0,4.3,20.0,837.0,753.11,584.36
2016,2,27,13,15,911.0,121.5,4.3,20.0,827.5,783.01,607.24
2016,2,27,13,30,908.0,121.0,4.3,20.0,818.0,809.71,626.53
2016,2,27,13,45,901.5,121.0,4.3,20.0,800.0,830.89,641.95
2016,2,27,14,0,895.0,121.0,4.3,20.0,782.0,848.56,655.02
2016,2,27,14,15,887.0,119.5,4.25,20.0,755.5,866.77,668.4
2016,2,27,14,30,879.0,118.0,4.2,20.0,729.0,875.01,674.88
2016,2,27,14,45,865.0,116.5,4.2,20.0,694.5,874.49,675.64
2016,2,27,15,0,851.0,115.0,4.2,20.0,660.0,870.21,673.99
2016,2,27,15,15,835.0,112.0,4.1,19.5,619.0,858.92,668.35
2016,2,27,15,30,819.0,109.0,4.0,19.0,578.0,844.08,660.33
2016,2,27,15,45,795.5,105.5,3.95,19.0,530.5,818.95,643.95
2016,2,27,16,0,772.0,102.0,3.9,19.0,483.0,795.77,629.02
2016,2,27,16,15,741.0,97.0,3.55,18.5,431.0,757.38,602.64
2016,2,27,16,30,710.0,92.0,3.2,18.0,379.0,716.82,574.29
2016,2,27,16,45,664.0,85.5,2.85,17.5,324.5,660.73,533.58
2016,2,27,17,0,618.0,79.0,2.5,17.0,270.0,603.89,491.1
2016,2,27,17,15,550.5,70.0,2.3,16.0,215.0,527.85,433.38
2016,2,27,17,30,483.0,61.0,2.1,15.0,160.0,453.23,373.16
2016,2,27,17,45,375.0,48.0,1.95,14.5,110.0,349.24,285.17
2016,2,27,18,0,267.0,35.0,1.8,14.0,60.0,253.47,195.98
2016,2,27,18,15,133.5,17.5,1.95,13.5,30.0,122.59,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.0,18.5,4.15,11.5,29.0,14.64,0.0
2016,2,28,7,30,216.0,37.0,4.3,12.0,58.0,28.93,18.51
2016,2,28,7,45,328.0,51.5,4.5,13.0,107.0,39.64,29.27
2016,2,28,8,0,440.0,66.0,4.7,14.0,156.0,52.28,40.9
2016,2,28,8,15,510.0,76.0,5.05,14.5,210.5,58.19,46.34
2016,2,28,8,30,580.0,86.0,5.4,15.0,265.0,63.92,51.39
2016,2,28,8,45,623.5,94.5,5.75,16.0,319.0,68.08,54.76
2016,2,28,9,0,667.0,103.0,6.1,17.0,373.0,72.08,57.88
2016,2,28,9,15,343.5,144.5,6.2,17.5,284.5,96.43,78.74
2016,2,28,9,30,20.0,186.0,6.3,18.0,196.0,151.2,125.37
2016,2,28,9,45,21.0,203.5,6.4,18.5,215.0,166.74,131.31
2016,2,28,10,0,22.0,221.0,6.5,19.0,234.0,183.65,143.93
2016,2,28,10,15,38.0,251.0,6.4,19.0,275.0,202.87,158.18
2016,2,28,10,30,54.0,281.0,6.3,19.0,316.0,233.55,181.81
2016,2,28,10,45,34.5,262.5,6.2,19.5,285.5,222.66,173.41
2016,2,28,11,0,15.0,244.0,6.1,20.0,255.0,212.96,165.82
2016,2,28,11,15,40.0,293.5,6.0,20.5,323.5,259.09,201.28
2016,2,28,11,30,65.0,343.0,5.9,21.0,392.0,314.21,243.49
2016,2,28,11,45,58.0,345.0,5.8,21.5,389.5,320.23,247.69
2016,2,28,12,0,51.0,347.0,5.7,22.0,387.0,325.28,251.11
2016,2,28,12,15,456.5,247.0,5.5,22.0,605.5,485.06,377.17
2016,2,28,12,30,862.0,147.0,5.3,22.0,824.0,674.73,523.16
2016,2,28,12,45,862.0,146.5,5.15,22.5,824.0,711.86,550.13
2016,2,28,13,0,862.0,146.0,5.0,23.0,824.0,746.37,575.09
2016,2,28,13,15,859.0,145.5,4.8,23.0,814.5,775.93,596.81
2016,2,28,13,30,856.0,145.0,4.6,23.0,805.0,802.39,615.54
2016,2,28,13,45,852.0,142.5,4.45,23.0,787.5,822.89,629.47
2016,2,28,14,0,848.0,140.0,4.3,23.0,770.0,839.99,641.39
2016,2,28,14,15,839.0,138.0,4.15,23.0,743.5,850.04,648.48
2016,2,28,14,30,830.0,136.0,4.0,23.0,717.0,856.45,653.18
2016,2,28,14,45,811.5,136.0,3.85,23.0,682.0,853.3,651.37
2016,2,28,15,0,793.0,136.0,3.7,23.0,647.0,851.31,650.57
2016,2,28,15,15,775.0,132.5,3.55,23.0,606.0,838.15,642.1
2016,2,28,15,30,757.0,129.0,3.4,23.0,565.0,821.66,631.48
2016,2,28,15,45,734.5,123.5,3.3,23.0,518.5,795.87,614.62
2016,2,28,16,0,712.0,118.0,3.2,23.0,472.0,767.19,595.73
2016,2,28,16,15,679.0,112.0,2.85,22.0,421.0,726.58,569.07
2016,2,28,16,30,646.0,106.0,2.5,21.0,370.0,683.94,540.38
2016,2,28,16,45,600.5,98.0,2.2,20.5,316.5,627.38,499.84
2016,2,28,17,0,555.0,90.0,1.9,20.0,263.0,570.05,457.54
2016,2,28,17,15,486.0,79.5,1.8,19.0,209.5,492.18,398.89
2016,2,28,17,30,417.0,69.0,1.7,18.0,156.0,415.15,337.76
2016,2,28,17,45,315.5,53.5,1.65,17.5,107.5,316.29,255.33
2016,2,28,18,0,214.0,38.0,1.6,17.0,59.0,224.85,172.59
2016,2,28,18,15,107.0,19.0,1.65,16.5,29.5,110.32,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.5,21.0,1.3,14.5,28.0,17.05,0.0
2016,2,29,7,30,143.0,42.0,1.5,15.0,56.0,33.27,22.38
2016,2,29,7,45,249.0,60.0,1.75,15.5,104.0,45.83,34.51
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,58.6,46.21
2016,2,29,8,15,425.5,91.0,2.1,16.5,205.0,67.08,53.82
2016,2,29,8,30,496.0,104.0,2.2,17.0,258.0,75.25,60.89
2016,2,29,8,45,248.0,110.5,2.3,17.5,187.5,82.11,66.63
2016,2,29,9,0,0.0,117.0,2.4,18.0,117.0,99.42,81.26
2016,2,29,9,15,0.0,133.0,2.45,18.5,133.0,112.38,91.92
2016,2,29,9,30,0.0,149.0,2.5,19.0,149.0,125.2,102.31
2016,2,29,9,45,35.5,205.5,2.65,19.5,226.0,160.51,124.69
2016,2,29,10,0,71.0,262.0,2.8,20.0,303.0,206.84,158.86
2016,2,29,10,15,74.0,279.0,2.85,20.5,325.0,228.17,174.58
2016,2,29,10,30,77.0,296.0,2.9,21.0,347.0,249.92,191.01
2016,2,29,10,45,59.0,298.0,2.95,21.5,338.0,255.68,195.8
2016,2,29,11,0,41.0,300.0,3.0,22.0,329.0,258.8,198.35
2016,2,29,11,15,57.0,325.5,3.05,22.0,367.5,290.66,222.6
2016,2,29,11,30,73.0,351.0,3.1,22.0,406.0,324.83,248.54
2016,2,29,11,45,446.0,257.5,3.15,22.5,602.0,437.84,333.73
2016,2,29,12,0,819.0,164.0,3.2,23.0,798.0,590.45,448.22
2016,2,29,12,15,454.0,274.5,3.25,23.0,627.0,510.61,389.31
2016,2,29,12,30,89.0,385.0,3.3,23.0,456.0,395.38,300.77
2016,2,29,12,45,79.0,379.5,3.35,23.0,442.5,392.24,299.03
2016,2,29,13,0,69.0,374.0,3.4,23.0,429.0,387.82,295.87
2016,2,29,13,15,234.0,359.5,3.4,23.0,542.0,509.26,389.66
2016,2,29,13,30,399.0,345.0,3.4,23.0,655.0,642.26,489.13
2016,2,29,13,45,606.5,250.5,3.45,23.0,709.0,740.96,564.43
2016,2,29,14,0,814.0,156.0,3.5,23.0,763.0,834.9,634.42
2016,2,29,14,15,527.0,248.0,3.5,23.0,636.0,708.93,541.75
2016,2,29,14,30,240.0,340.0,3.5,23.0,509.0,549.89,421.76
2016,2,29,14,45,467.5,260.0,3.55,23.0,569.5,694.94,534.57
2016,2,29,15,0,695.0,180.0,3.6,23.0,630.0,820.62,629.37
2016,2,29,15,15,675.0,175.0,3.6,23.0,590.0,804.02,618.21
2016,2,29,15,30,655.0,170.0,3.6,23.0,550.0,784.23,605.86
2016,2,29,15,45,630.0,163.0,3.6,23.0,504.0,755.04,586.8
2016,2,29,16,0,605.0,156.0,3.6,23.0,458.0,717.8,561.82
2016,2,29,16,15,569.0,147.5,3.3,22.5,408.0,673.76,531.17
2016,2,29,16,30,533.0,139.0,3.0,22.0,358.0,628.42,498.96
2016,2,29,16,45,491.0,126.0,2.75,21.5,306.0,571.95,457.87
2016,2,29,17,0,449.0,113.0,2.5,21.0,254.0,515.35,415.46
2016,2,29,17,15,381.5,98.5,2.25,20.0,202.0,438.22,355.92
2016,2,29,17,30,314.0,84.0,2.0,19.0,150.0,363.76,295.97
2016,2,29,17,45,234.0,63.0,1.75,18.5,103.5,263.06,212.27
2016,2,29,18,0,154.0,42.0,1.5,18.0,57.0,179.96,138.65
2016,2,29,18,15,77.0,21.0,1.55,17.5,28.5,87.84,4.07
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,7,15,91.5,21.0,3.25,15.5,30.5,17.11,0.0
2016,3,1,7,30,183.0,42.0,3.4,16.0,61.0,32.62,21.89
2016,3,1,7,45,293.0,58.0,3.6,17.0,110.5,44.32,33.01
2016,3,1,8,0,403.0,74.0,3.8,18.0,160.0,55.66,43.28
2016,3,1,8,15,232.0,100.0,3.85,18.5,152.5,75.36,60.63
2016,3,1,8,30,61.0,126.0,3.9,19.0,145.0,99.07,81.11
2016,3,1,8,45,95.5,152.0,3.95,19.5,188.5,117.55,96.67
2016,3,1,9,0,130.0,178.0,4.0,20.0,232.0,129.7,106.54
2016,3,1,9,15,336.0,167.0,3.9,20.5,330.5,117.91,95.93
2016,3,1,9,30,542.0,156.0,3.8,21.0,429.0,102.62,82.45
2016,3,1,9,45,680.0,133.0,3.75,22.0,507.5,121.68,73.9
2016,3,1,10,0,818.0,110.0,3.7,23.0,586.0,171.52,98.37
2016,3,1,10,15,834.5,113.0,3.7,23.0,628.0,227.42,141.02
2016,3,1,10,30,851.0,116.0,3.7,23.0,670.0,284.58,189.04
2016,3,1,10,45,873.5,113.0,3.75,23.5,706.5,339.72,236.47
2016,3,1,11,0,896.0,110.0,3.8,24.0,743.0,400.9,288.42
2016,3,1,11,15,904.5,111.5,4.05,24.0,770.0,455.44,335.62
2016,3,1,11,30,913.0,113.0,4.3,24.0,797.0,509.19,381.26
2016,3,1,11,45,927.0,109.5,4.6,24.5,818.0,560.54,423.61
2016,3,1,12,0,941.0,106.0,4.9,25.0,839.0,610.94,464.37
2016,3,1,12,15,944.0,106.0,5.1,25.0,848.5,656.72,501.49
2016,3,1,12,30,947.0,106.0,5.3,25.0,858.0,700.24,536.31
2016,3,1,12,45,954.0,102.5,5.55,25.0,860.0,740.77,568.74
2016,3,1,13,0,961.0,99.0,5.8,25.0,862.0,778.8,598.76
2016,3,1,13,15,959.0,98.5,5.85,24.5,853.0,810.36,622.88
2016,3,1,13,30,957.0,98.0,5.9,24.0,844.0,838.61,644.79
2016,3,1,13,45,957.0,95.0,6.0,24.0,827.0,862.47,662.67
2016,3,1,14,0,957.0,92.0,6.1,24.0,810.0,882.78,678.17
2016,3,1,14,15,950.0,91.5,6.1,23.5,784.0,896.3,689.91
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,906.02,699.19
2016,3,1,14,45,924.0,93.5,6.1,23.0,721.5,905.0,699.64
2016,3,1,15,0,905.0,96.0,6.1,23.0,685.0,900.19,697.62
2016,3,1,15,15,890.5,93.5,6.05,22.5,643.0,889.98,693.03
2016,3,1,15,30,876.0,91.0,6.0,22.0,601.0,884.22,691.82
2016,3,1,15,45,857.5,87.5,5.95,22.0,553.5,862.46,677.74
2016,3,1,16,0,839.0,84.0,5.9,22.0,506.0,837.43,661.36
2016,3,1,16,15,811.0,80.0,5.6,21.5,453.5,800.79,636.45
2016,3,1,16,30,783.0,76.0,5.3,21.0,401.0,761.66,609.39
2016,3,1,16,45,746.0,70.5,5.05,20.5,345.5,711.32,573.5
2016,3,1,17,0,709.0,65.0,4.8,20.0,290.0,659.6,535.51
2016,3,1,17,15,648.0,58.5,4.4,19.0,233.5,593.37,485.09
2016,3,1,17,30,587.0,52.0,4.0,18.0,177.0,523.48,429.49
2016,3,1,17,45,487.5,42.0,3.6,17.5,124.5,424.49,346.37
2016,3,1,18,0,388.0,32.0,3.2,17.0,72.0,331.54,261.09
2016,3,1,18,15,194.0,16.0,3.2,16.5,36.0,164.64,33.49
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.2,8.0,38.0,13.17,0.16
2016,3,2,7,30,396.0,33.0,2.3,9.0,76.0,26.67,17.6
2016,3,2,7,45,492.0,43.5,2.45,10.0,129.0,34.19,25.03
2016,3,2,8,0,588.0,54.0,2.6,11.0,182.0,41.46,31.83
2016,3,2,8,15,648.0,61.0,2.95,11.5,238.5,45.49,35.54
2016,3,2,8,30,708.0,68.0,3.3,12.0,295.0,49.41,38.98
2016,3,2,8,45,740.0,74.5,3.7,13.0,349.5,57.78,46.19
2016,3,2,9,0,772.0,81.0,4.1,14.0,404.0,61.25,48.92
2016,3,2,9,15,799.0,85.5,4.05,14.5,456.5,63.0,50.18
2016,3,2,9,30,826.0,90.0,4.0,15.0,509.0,64.69,51.38
2016,3,2,9,45,836.5,96.5,3.95,16.0,554.5,114.34,63.86
2016,3,2,10,0,847.0,103.0,3.9,17.0,600.0,172.77,100.23
2016,3,2,10,15,861.0,105.5,3.9,17.5,641.0,229.57,144.86
2016,3,2,10,30,875.0,108.0,3.9,18.0,682.0,287.28,194.43
2016,3,2,10,45,877.5,114.0,3.9,18.5,714.0,345.05,245.62
2016,3,2,11,0,880.0,120.0,3.9,19.0,746.0,402.07,295.73
2016,3,2,11,15,886.5,121.5,3.95,19.5,771.5,456.03,342.38
2016,3,2,11,30,893.0,123.0,4.0,20.0,797.0,511.67,388.95
2016,3,2,11,45,887.5,129.5,4.05,20.5,812.0,559.32,428.24
2016,3,2,12,0,882.0,136.0,4.1,21.0,827.0,607.24,466.4
2016,3,2,12,15,883.5,137.0,4.2,21.0,835.0,652.0,502.3
2016,3,2,12,30,885.0,138.0,4.3,21.0,843.0,694.59,535.88
2016,3,2,12,45,869.5,146.0,4.45,21.5,839.0,729.83,562.51
2016,3,2,13,0,854.0,154.0,4.6,22.0,835.0,761.53,586.17
2016,3,2,13,15,850.0,153.5,4.6,22.0,825.0,790.16,607.96
2016,3,2,13,30,846.0,153.0,4.6,22.0,815.0,815.65,626.75
2016,3,2,13,45,824.5,159.5,4.65,22.5,793.0,830.78,636.85
2016,3,2,14,0,803.0,166.0,4.7,23.0,771.0,841.92,644.3
2016,3,2,14,15,793.0,163.5,4.7,23.0,744.0,854.67,654.03
2016,3,2,14,30,783.0,161.0,4.7,23.0,717.0,859.7,658.47
2016,3,2,14,45,484.5,238.0,4.75,23.0,577.0,690.44,534.53
2016,3,2,15,0,186.0,315.0,4.8,23.0,437.0,494.19,383.97
2016,3,2,15,15,453.5,230.0,4.7,23.0,502.5,669.57,522.93
2016,3,2,15,30,721.0,145.0,4.6,23.0,568.0,819.47,636.03
2016,3,2,15,45,367.0,163.0,4.6,23.0,378.0,525.75,416.66
2016,3,2,16,0,13.0,181.0,4.6,23.0,188.0,183.24,142.76
2016,3,2,16,15,298.0,154.0,4.3,22.5,279.0,438.94,354.05
2016,3,2,16,30,583.0,127.0,4.0,22.0,370.0,663.95,530.66
2016,3,2,16,45,535.5,117.5,3.75,21.5,317.0,600.26,482.93
2016,3,2,17,0,488.0,108.0,3.5,21.0,264.0,542.19,439.33
2016,3,2,17,15,421.5,95.0,3.3,20.0,211.0,466.01,380.62
2016,3,2,17,30,355.0,82.0,3.1,19.0,158.0,392.4,321.32
2016,3,2,17,45,262.5,63.0,2.9,18.5,110.0,296.2,240.44
2016,3,2,18,0,170.0,44.0,2.7,18.0,62.0,193.52,151.23
2016,3,2,18,15,85.0,22.0,3.0,18.0,31.0,95.42,26.55
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
