Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,90.5,23.0,3.1,16.5,33.5,18.71,4.35
2016,3,3,7,30,181.0,46.0,3.3,17.0,67.0,36.4,25.28
2016,3,3,7,45,303.5,60.5,3.55,17.5,118.0,46.09,34.59
2016,3,3,8,0,426.0,75.0,3.8,18.0,169.0,56.29,43.88
2016,3,3,8,15,242.0,102.0,3.95,18.5,159.0,76.77,61.88
2016,3,3,8,30,58.0,129.0,4.1,19.0,149.0,101.33,83.05
2016,3,3,8,45,399.0,109.0,4.35,20.0,275.5,75.94,60.59
2016,3,3,9,0,740.0,89.0,4.6,21.0,402.0,60.98,47.27
2016,3,3,9,15,771.0,93.5,4.9,21.5,455.0,68.74,53.67
2016,3,3,9,30,802.0,98.0,5.2,22.0,508.0,70.21,54.62
2016,3,3,9,45,844.5,93.5,5.55,22.5,560.5,115.81,62.07
2016,3,3,10,0,887.0,89.0,5.9,23.0,613.0,178.41,100.68
2016,3,3,10,15,902.0,91.0,6.15,23.0,655.5,236.74,146.51
2016,3,3,10,30,917.0,93.0,6.4,23.0,698.0,295.88,197.45
2016,3,3,10,45,935.0,91.5,6.65,23.5,735.0,353.8,248.49
2016,3,3,11,0,953.0,90.0,6.9,24.0,772.0,412.24,299.9
2016,3,3,11,15,960.5,91.5,6.95,24.0,799.5,469.13,349.95
2016,3,3,11,30,968.0,93.0,7.0,24.0,827.0,525.01,398.13
2016,3,3,11,45,975.0,92.5,7.05,24.5,846.0,577.71,441.92
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,628.81,483.29
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,676.27,521.67
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,721.34,557.42
2016,3,3,12,45,989.5,91.5,6.95,25.0,884.5,761.94,589.25
2016,3,3,13,0,992.0,90.0,6.9,25.0,885.0,799.67,617.43
2016,3,3,13,15,990.5,89.5,6.8,25.0,876.5,832.35,640.77
2016,3,3,13,30,989.0,89.0,6.7,25.0,868.0,861.63,661.65
2016,3,3,13,45,988.5,87.0,6.6,25.0,850.5,886.64,679.49
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,908.0,694.81
2016,3,3,14,15,981.5,84.0,6.35,25.0,806.0,921.67,704.54
2016,3,3,14,30,975.0,83.0,6.2,25.0,779.0,931.4,711.64
2016,3,3,14,45,962.0,83.5,6.1,25.0,743.5,933.29,713.63
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,931.28,713.1
2016,3,3,15,15,936.0,82.0,5.85,24.5,666.0,922.56,709.19
2016,3,3,15,30,923.0,80.0,5.7,24.0,624.0,910.12,702.79
2016,3,3,15,45,907.5,76.5,5.55,24.0,575.5,890.11,689.74
2016,3,3,16,0,892.0,73.0,5.4,24.0,527.0,866.71,674.36
2016,3,3,16,15,866.5,70.0,5.05,23.0,473.5,832.36,652.54
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,803.36,634.29
2016,3,3,16,45,805.5,62.5,4.35,21.5,363.5,753.98,599.32
2016,3,3,17,0,770.0,58.0,4.0,21.0,307.0,703.1,562.93
2016,3,3,17,15,713.0,52.5,3.65,20.0,249.0,633.53,511.76
2016,3,3,17,30,656.0,47.0,3.3,19.0,191.0,564.57,458.28
2016,3,3,17,45,556.0,39.0,2.95,18.0,136.0,463.97,376.46
2016,3,3,18,0,456.0,31.0,2.6,17.0,81.0,376.89,297.83
2016,3,3,18,15,228.0,15.5,2.6,16.5,40.5,187.55,73.37
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.0,1.6,8.5,44.0,13.45,2.91
2016,3,4,7,30,460.0,34.0,1.6,9.0,88.0,27.39,18.47
2016,3,4,7,45,560.5,42.5,1.65,10.0,144.0,33.24,24.28
2016,3,4,8,0,661.0,51.0,1.7,11.0,200.0,42.57,32.89
2016,3,4,8,15,717.5,56.5,1.85,12.0,258.5,45.89,35.85
2016,3,4,8,30,774.0,62.0,2.0,13.0,317.0,49.18,38.62
2016,3,4,8,45,810.0,66.5,2.15,14.0,374.5,51.47,40.39
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,53.71,42.05
2016,3,4,9,15,870.5,74.5,2.4,15.5,485.5,55.05,42.98
2016,3,4,9,30,895.0,78.0,2.5,16.0,539.0,65.15,51.54
2016,3,4,9,45,910.5,81.0,2.6,17.0,587.5,122.98,65.99
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,183.27,104.25
2016,3,4,10,15,938.5,86.0,2.55,18.0,677.5,243.38,152.28
2016,3,4,10,30,951.0,88.0,2.4,18.0,719.0,303.99,204.72
2016,3,4,10,45,957.5,90.5,2.3,18.5,753.0,363.44,257.0
2016,3,4,11,0,964.0,93.0,2.2,19.0,787.0,422.26,307.99
2016,3,4,11,15,970.0,94.5,2.1,19.5,813.5,479.21,356.08
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,534.97,401.53
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,587.11,442.82
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,637.09,480.99
2016,3,4,12,15,977.5,101.5,1.9,21.0,881.5,683.86,516.88
2016,3,4,12,30,979.0,102.0,1.9,21.0,890.0,728.17,550.11
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.0,767.1,577.74
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,802.91,601.86
2016,3,4,13,15,971.5,102.5,1.9,22.0,878.5,834.52,623.12
2016,3,4,13,30,969.0,102.0,1.9,22.0,869.0,862.73,642.1
2016,3,4,13,45,963.5,101.5,1.95,22.0,849.5,885.03,657.7
2016,3,4,14,0,958.0,101.0,2.0,22.0,830.0,903.6,671.01
2016,3,4,14,15,950.5,100.0,2.05,22.0,803.0,916.2,680.54
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,924.94,687.75
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,926.27,690.26
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,923.75,690.45
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,913.7,685.33
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,900.02,677.96
2016,3,4,15,45,873.0,88.5,2.25,22.0,571.5,885.9,670.91
2016,3,4,16,0,853.0,86.0,2.3,22.0,523.0,860.33,656.04
2016,3,4,16,15,825.5,82.0,2.05,21.0,469.5,823.51,633.19
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,784.13,608.14
2016,3,4,16,45,758.0,73.0,1.6,19.5,359.0,731.15,572.04
2016,3,4,17,0,718.0,68.0,1.4,19.0,302.0,676.85,533.96
2016,3,4,17,15,657.0,61.5,1.4,18.0,244.5,609.94,487.44
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,539.02,434.83
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,436.91,353.82
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,340.74,270.33
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,172.55,79.1
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,166.0,20.5,0.85,11.0,40.5,16.38,5.69
2016,3,5,7,30,332.0,41.0,1.0,12.0,81.0,33.35,23.51
2016,3,5,7,45,435.0,52.0,1.15,13.0,134.0,40.94,30.84
2016,3,5,8,0,538.0,63.0,1.3,14.0,187.0,48.31,37.61
2016,3,5,8,15,599.5,71.0,1.4,14.5,243.5,52.76,41.6
2016,3,5,8,30,661.0,79.0,1.5,15.0,300.0,57.08,45.3
2016,3,5,8,45,705.0,84.0,1.65,16.0,356.0,58.87,46.56
2016,3,5,9,0,749.0,89.0,1.8,17.0,412.0,60.64,47.74
2016,3,5,9,15,580.0,143.5,1.85,17.5,412.0,96.18,78.22
2016,3,5,9,30,411.0,198.0,1.9,18.0,412.0,128.83,105.57
2016,3,5,9,45,628.5,151.5,1.95,18.5,512.0,141.88,89.29
2016,3,5,10,0,846.0,105.0,2.0,19.0,612.0,183.95,107.41
2016,3,5,10,15,708.5,161.5,2.05,19.5,606.0,246.39,163.08
2016,3,5,10,30,571.0,218.0,2.1,20.0,600.0,300.17,213.1
2016,3,5,10,45,733.0,166.5,2.2,20.5,681.5,347.14,248.66
2016,3,5,11,0,895.0,115.0,2.3,21.0,763.0,418.37,304.63
2016,3,5,11,15,902.5,116.5,2.4,21.5,789.0,472.66,350.37
2016,3,5,11,30,910.0,118.0,2.5,22.0,815.0,526.05,394.19
2016,3,5,11,45,913.0,119.5,2.6,22.5,832.5,576.01,434.22
2016,3,5,12,0,916.0,121.0,2.7,23.0,850.0,624.2,471.77
2016,3,5,12,15,918.0,121.5,2.75,23.0,858.5,669.0,506.63
2016,3,5,12,30,920.0,122.0,2.8,23.0,867.0,711.53,539.11
2016,3,5,12,45,917.5,123.5,2.9,23.5,866.0,749.44,566.84
2016,3,5,13,0,915.0,125.0,3.0,24.0,865.0,784.46,592.02
2016,3,5,13,15,912.0,124.5,3.05,24.0,855.5,814.24,612.81
2016,3,5,13,30,909.0,124.0,3.1,24.0,846.0,840.78,631.45
2016,3,5,13,45,900.5,124.5,3.15,24.0,826.5,860.53,645.55
2016,3,5,14,0,892.0,125.0,3.2,24.0,807.0,876.69,657.37
2016,3,5,14,15,884.0,123.5,3.2,24.0,780.5,895.08,670.57
2016,3,5,14,30,876.0,122.0,3.2,24.0,754.0,902.85,676.7
2016,3,5,14,45,848.5,126.5,3.25,24.0,715.5,896.42,673.76
2016,3,5,15,0,821.0,131.0,3.3,24.0,677.0,886.07,668.41
2016,3,5,15,15,819.0,117.5,3.25,23.5,633.5,874.9,663.32
2016,3,5,15,30,817.0,104.0,3.2,23.0,590.0,859.7,655.57
2016,3,5,15,45,778.5,110.5,3.2,23.0,544.0,831.9,638.14
2016,3,5,16,0,740.0,117.0,3.2,23.0,498.0,807.32,623.01
2016,3,5,16,15,708.5,111.0,2.85,22.0,446.0,766.58,596.62
2016,3,5,16,30,677.0,105.0,2.5,21.0,394.0,723.72,568.26
2016,3,5,16,45,632.0,98.0,2.2,20.5,339.0,666.91,528.16
2016,3,5,17,0,587.0,91.0,1.9,20.0,284.0,609.3,486.42
2016,3,5,17,15,522.5,81.0,1.8,19.0,229.0,533.02,430.79
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,458.01,372.59
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,355.81,288.78
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,263.23,208.32
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,134.99,67.73
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,8.0,3.3,12.5,8.0,7.02,0.0
2016,3,6,7,30,0.0,16.0,3.4,13.0,16.0,14.06,6.63
2016,3,6,7,45,0.0,26.0,3.5,13.5,26.0,22.88,14.74
2016,3,6,8,0,0.0,36.0,3.6,14.0,36.0,31.72,22.79
2016,3,6,8,15,0.0,47.5,3.85,14.5,47.5,41.91,31.91
2016,3,6,8,30,0.0,59.0,4.1,15.0,59.0,52.11,40.87
2016,3,6,8,45,0.0,70.0,4.35,15.5,70.0,61.89,49.29
2016,3,6,9,0,0.0,81.0,4.6,16.0,81.0,71.59,57.53
2016,3,6,9,15,0.0,91.5,4.7,16.5,91.5,80.52,64.97
2016,3,6,9,30,0.0,102.0,4.8,17.0,102.0,89.38,72.27
2016,3,6,9,45,0.0,100.0,4.95,17.5,100.0,88.1,67.57
2016,3,6,10,0,0.0,98.0,5.1,18.0,98.0,86.63,66.03
2016,3,6,10,15,0.0,105.0,5.2,18.5,105.0,92.68,70.65
2016,3,6,10,30,0.0,112.0,5.3,19.0,112.0,98.75,75.28
2016,3,6,10,45,0.0,122.0,5.45,19.5,122.0,107.41,81.97
2016,3,6,11,0,0.0,132.0,5.6,20.0,132.0,116.12,88.66
2016,3,6,11,15,0.0,131.5,5.7,20.5,131.5,115.91,88.18
2016,3,6,11,30,0.0,131.0,5.8,21.0,131.0,115.66,87.7
2016,3,6,11,45,2.0,150.0,5.95,21.5,151.5,133.35,101.53
2016,3,6,12,0,4.0,169.0,6.1,22.0,172.0,151.36,115.53
2016,3,6,12,15,4.5,170.5,6.15,22.0,174.0,153.51,117.19
2016,3,6,12,30,5.0,172.0,6.2,22.0,176.0,155.7,118.91
2016,3,6,12,45,3.5,162.0,6.3,22.5,165.0,146.33,111.28
2016,3,6,13,0,2.0,152.0,6.4,23.0,154.0,136.73,103.49
2016,3,6,13,15,1.5,150.5,6.35,23.0,152.5,135.29,102.38
2016,3,6,13,30,1.0,149.0,6.3,23.0,151.0,133.8,101.25
2016,3,6,13,45,264.5,218.0,6.25,23.5,422.0,434.56,341.72
2016,3,6,14,0,528.0,287.0,6.2,24.0,693.0,745.35,575.47
2016,3,6,14,15,321.5,320.5,6.1,24.0,565.0,607.65,469.74
2016,3,6,14,30,115.0,354.0,6.0,24.0,437.0,448.26,346.18
2016,3,6,14,45,136.5,338.5,5.95,24.0,433.0,471.4,365.32
2016,3,6,15,0,158.0,323.0,5.9,24.0,429.0,480.65,373.77
2016,3,6,15,15,137.5,301.0,5.75,23.5,389.0,444.61,347.44
2016,3,6,15,30,117.0,279.0,5.6,23.0,349.0,407.41,320.03
2016,3,6,15,45,99.5,253.5,5.5,23.0,310.0,351.96,277.86
2016,3,6,16,0,82.0,228.0,5.4,23.0,271.0,311.56,246.8
2016,3,6,16,15,75.5,204.0,5.25,22.5,240.5,282.04,224.71
2016,3,6,16,30,69.0,180.0,5.1,22.0,210.0,252.03,201.86
2016,3,6,16,45,306.0,138.5,4.95,22.0,243.5,428.1,349.1
2016,3,6,17,0,543.0,97.0,4.8,22.0,277.0,582.86,473.62
2016,3,6,17,15,479.0,86.5,4.7,21.0,223.5,503.2,412.18
2016,3,6,17,30,415.0,76.0,4.6,20.0,170.0,431.75,354.95
2016,3,6,17,45,319.5,60.5,4.6,19.5,120.5,334.45,273.33
2016,3,6,18,0,224.0,45.0,4.6,19.0,71.0,243.81,193.68
2016,3,6,18,15,112.0,22.5,4.6,18.5,35.5,127.39,69.07
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.5,4.25,16.0,4.5,3.94,0.0
2016,3,7,7,30,0.0,9.0,4.5,16.0,9.0,7.9,1.18
2016,3,7,7,45,0.0,15.0,4.8,16.5,15.0,13.18,5.97
2016,3,7,8,0,0.0,21.0,5.1,17.0,21.0,18.47,10.74
2016,3,7,8,15,0.0,28.0,5.55,17.5,28.0,24.65,16.22
2016,3,7,8,30,0.0,35.0,6.0,18.0,35.0,30.84,21.62
2016,3,7,8,45,0.0,43.0,6.45,18.5,43.0,37.93,27.71
2016,3,7,9,0,0.0,51.0,6.9,19.0,51.0,45.03,33.73
2016,3,7,9,15,0.0,97.5,7.0,19.0,97.5,85.4,68.56
2016,3,7,9,30,0.0,144.0,7.1,19.0,144.0,122.25,95.44
2016,3,7,9,45,0.0,124.0,7.25,19.5,124.0,107.68,83.04
2016,3,7,10,0,0.0,104.0,7.4,20.0,104.0,91.68,69.62
2016,3,7,10,15,6.5,166.5,7.3,20.0,171.0,144.53,111.96
2016,3,7,10,30,13.0,229.0,7.2,20.0,238.0,197.14,153.59
2016,3,7,10,45,14.5,240.0,7.1,20.5,250.5,208.71,162.19
2016,3,7,11,0,16.0,251.0,7.0,21.0,263.0,220.49,170.95
2016,3,7,11,15,53.0,314.0,6.9,21.0,355.0,283.25,219.64
2016,3,7,11,30,90.0,377.0,6.8,21.0,447.0,356.42,276.15
2016,3,7,11,45,127.5,393.5,6.75,21.0,495.0,396.37,307.11
2016,3,7,12,0,165.0,410.0,6.7,21.0,543.0,443.77,343.88
2016,3,7,12,15,202.0,411.5,6.65,21.0,576.0,482.15,373.86
2016,3,7,12,30,239.0,413.0,6.6,21.0,609.0,523.13,405.79
2016,3,7,12,45,183.0,414.0,6.6,21.0,563.5,501.48,389.01
2016,3,7,13,0,127.0,415.0,6.6,21.0,518.0,475.12,368.4
2016,3,7,13,15,78.5,370.5,6.6,21.0,434.0,400.88,311.48
2016,3,7,13,30,30.0,326.0,6.6,21.0,350.0,326.88,253.8
2016,3,7,13,45,20.5,277.5,6.6,21.0,294.0,268.14,208.38
2016,3,7,14,0,11.0,229.0,6.6,21.0,238.0,216.52,167.98
2016,3,7,14,15,8.0,207.5,6.65,21.0,214.5,194.85,151.08
2016,3,7,14,30,5.0,186.0,6.7,21.0,191.0,172.83,133.77
2016,3,7,14,45,2.5,129.5,6.75,21.5,132.0,118.23,90.12
2016,3,7,15,0,0.0,73.0,6.8,22.0,73.0,64.7,46.95
2016,3,7,15,15,23.5,164.5,6.65,21.5,179.0,179.91,140.95
2016,3,7,15,30,47.0,256.0,6.5,21.0,285.0,303.17,240.04
2016,3,7,15,45,23.5,196.5,6.4,21.0,211.0,205.86,162.49
2016,3,7,16,0,0.0,137.0,6.3,21.0,137.0,125.77,97.52
2016,3,7,16,15,0.0,106.0,6.05,20.5,106.0,95.77,73.55
2016,3,7,16,30,0.0,75.0,5.8,20.0,75.0,66.34,49.64
2016,3,7,16,45,0.0,64.5,5.6,20.0,64.5,57.0,42.06
2016,3,7,17,0,0.0,54.0,5.4,20.0,54.0,47.67,34.38
2016,3,7,17,15,0.0,43.0,5.35,19.5,43.0,37.92,26.3
2016,3,7,17,30,0.0,32.0,5.3,19.0,32.0,28.18,18.09
2016,3,7,17,45,0.0,22.5,5.25,19.0,22.5,19.79,10.87
2016,3,7,18,0,0.0,13.0,5.2,19.0,13.0,11.42,3.63
2016,3,7,18,15,0.0,6.5,5.25,18.5,6.5,5.7,0.0
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.7,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.8,18.0,6.0,5.46,0.0
2016,3,8,7,15,2.5,26.0,4.8,18.0,26.0,22.57,11.81
2016,3,8,7,30,5.0,46.0,4.8,18.0,46.0,39.15,28.02
2016,3,8,7,45,23.5,69.5,4.85,18.5,74.5,56.84,44.01
2016,3,8,8,0,42.0,93.0,4.9,19.0,103.0,74.7,59.87
2016,3,8,8,15,55.0,117.0,5.05,19.5,133.5,92.47,75.28
2016,3,8,8,30,68.0,141.0,5.2,20.0,164.0,109.81,90.0
2016,3,8,8,45,34.0,79.5,5.35,20.5,91.0,68.21,53.71
2016,3,8,9,0,0.0,18.0,5.5,21.0,18.0,15.85,8.13
2016,3,8,9,15,80.5,131.0,5.55,21.5,174.0,100.69,80.88
2016,3,8,9,30,161.0,244.0,5.6,22.0,330.0,173.27,133.32
2016,3,8,9,45,88.5,231.5,5.65,22.5,279.0,185.04,140.51
2016,3,8,10,0,16.0,219.0,5.7,23.0,228.0,184.44,141.93
2016,3,8,10,15,21.5,243.5,5.55,23.0,257.5,207.19,159.26
2016,3,8,10,30,27.0,268.0,5.4,23.0,287.0,230.86,177.29
2016,3,8,10,45,144.0,312.5,5.25,23.5,418.5,290.55,220.03
2016,3,8,11,0,261.0,357.0,5.1,24.0,550.0,373.97,281.78
2016,3,8,11,15,268.5,365.0,4.9,24.0,569.0,404.52,305.86
2016,3,8,11,30,276.0,373.0,4.7,24.0,588.0,435.6,330.11
2016,3,8,11,45,572.5,255.5,4.55,24.0,713.5,517.5,393.27
2016,3,8,12,0,869.0,138.0,4.4,24.0,839.0,622.31,473.96
2016,3,8,12,15,662.0,240.5,4.25,24.0,778.0,625.47,475.45
2016,3,8,12,30,455.0,343.0,4.1,24.0,717.0,610.75,462.74
2016,3,8,12,45,506.0,328.5,3.95,24.0,744.0,659.69,499.41
2016,3,8,13,0,557.0,314.0,3.8,24.0,771.0,710.16,536.41
2016,3,8,13,15,710.5,226.5,3.6,24.0,803.0,774.61,585.28
2016,3,8,13,30,864.0,139.0,3.4,24.0,835.0,835.62,629.46
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.0,856.0,642.67
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,872.92,653.79
2016,3,8,14,15,846.0,134.0,3.0,24.0,772.0,883.22,660.81
2016,3,8,14,30,838.0,132.0,2.9,24.0,745.0,889.88,665.53
2016,3,8,14,45,811.5,136.5,2.8,24.5,708.0,883.52,660.32
2016,3,8,15,0,785.0,141.0,2.7,25.0,671.0,873.36,652.81
2016,3,8,15,15,768.0,137.5,2.65,25.0,630.0,865.24,648.51
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,848.64,638.57
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.0,822.87,622.84
2016,3,8,16,0,706.0,125.0,2.6,25.0,495.0,794.25,605.14
2016,3,8,16,15,369.0,147.5,2.4,24.5,339.5,515.91,403.9
2016,3,8,16,30,32.0,170.0,2.2,24.0,184.0,207.72,162.07
2016,3,8,16,45,294.0,133.5,2.05,23.5,234.5,413.07,331.37
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,596.63,473.39
2016,3,8,17,15,492.0,87.0,1.8,22.0,230.5,516.35,413.36
2016,3,8,17,30,428.0,77.0,1.7,21.0,176.0,444.7,358.31
2016,3,8,17,45,333.0,62.0,1.65,20.5,126.0,347.38,279.45
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,256.69,202.16
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,135.61,82.42
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.44,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.88,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.75,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.63,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.51,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.39,0.0
2016,3,9,8,45,0.0,19.0,3.7,18.5,19.0,16.73,9.09
2016,3,9,9,0,0.0,33.0,3.7,19.0,33.0,29.1,19.84
2016,3,9,9,15,0.0,29.0,3.65,19.0,29.0,25.58,16.68
2016,3,9,9,30,0.0,25.0,3.6,19.0,25.0,22.06,12.74
2016,3,9,9,45,0.0,31.5,3.6,19.5,31.5,27.82,17.42
2016,3,9,10,0,0.0,38.0,3.6,20.0,38.0,33.59,22.07
2016,3,9,10,15,0.0,33.0,3.45,20.0,33.0,29.18,18.38
2016,3,9,10,30,0.0,28.0,3.3,20.0,28.0,24.77,14.71
2016,3,9,10,45,0.0,46.0,3.2,20.5,46.0,40.74,27.67
2016,3,9,11,0,0.0,64.0,3.1,21.0,64.0,56.76,40.51
2016,3,9,11,15,0.0,73.5,3.2,20.5,73.5,65.24,47.37
2016,3,9,11,30,0.0,83.0,3.3,20.0,83.0,73.73,54.25
2016,3,9,11,45,9.0,184.0,3.45,20.0,191.5,166.47,128.18
2016,3,9,12,0,18.0,285.0,3.6,20.0,300.0,259.3,200.51
2016,3,9,12,15,17.0,280.5,3.6,20.0,294.5,257.01,198.49
2016,3,9,12,30,16.0,276.0,3.6,20.0,289.0,254.42,196.5
2016,3,9,12,45,10.5,224.5,3.6,20.5,233.5,206.77,159.16
2016,3,9,13,0,5.0,173.0,3.6,21.0,178.0,157.75,120.54
2016,3,9,13,15,2.5,147.5,3.65,21.0,150.0,133.41,101.42
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,108.71,81.83
2016,3,9,13,45,0.0,125.0,3.75,21.0,125.0,111.5,84.14
2016,3,9,14,0,0.0,128.0,3.8,21.0,128.0,114.3,86.47
2016,3,9,14,15,3.0,158.5,3.8,21.0,161.0,144.99,111.09
2016,3,9,14,30,6.0,189.0,3.8,21.0,194.0,176.54,136.27
2016,3,9,14,45,18.5,231.5,3.85,21.0,244.5,229.36,178.43
2016,3,9,15,0,31.0,274.0,3.9,21.0,295.0,299.83,233.89
2016,3,9,15,15,15.5,150.5,3.75,20.5,161.0,150.32,116.75
2016,3,9,15,30,0.0,27.0,3.6,20.0,27.0,23.85,14.03
2016,3,9,15,45,0.0,82.5,3.45,20.0,82.5,73.07,54.62
2016,3,9,16,0,0.0,138.0,3.3,20.0,138.0,126.66,98.48
2016,3,9,16,15,0.0,73.0,3.1,19.5,73.0,64.57,48.04
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.04,0.26
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.15,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.27,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,3.95,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,11.0,4.15,14.5,11.0,9.68,3.0
2016,3,10,9,0,0.0,17.0,4.3,15.0,17.0,14.97,7.66
2016,3,10,9,15,1.5,93.5,4.6,15.0,94.5,82.29,66.85
2016,3,10,9,30,3.0,170.0,4.9,15.0,172.0,142.08,113.04
2016,3,10,9,45,1.5,158.5,5.2,15.5,159.5,135.18,106.77
2016,3,10,10,0,0.0,147.0,5.5,16.0,147.0,127.0,99.65
2016,3,10,10,15,1.0,155.5,5.7,16.0,156.0,134.79,105.74
2016,3,10,10,30,2.0,164.0,5.9,16.0,165.0,142.73,111.94
2016,3,10,10,45,1.0,127.5,6.1,16.5,128.0,112.47,86.94
2016,3,10,11,0,0.0,91.0,6.3,17.0,91.0,80.81,60.86
2016,3,10,11,15,0.0,94.0,6.3,17.0,94.0,83.47,62.95
2016,3,10,11,30,0.0,97.0,6.3,17.0,97.0,86.11,65.03
2016,3,10,11,45,1.5,125.5,6.3,17.5,127.0,111.88,85.73
2016,3,10,12,0,3.0,154.0,6.3,18.0,157.0,137.86,106.43
2016,3,10,12,15,1.5,118.0,6.15,18.0,119.5,105.66,80.42
2016,3,10,12,30,0.0,82.0,6.0,18.0,82.0,72.9,53.87
2016,3,10,12,45,3.5,136.5,5.9,18.0,140.0,123.8,95.11
2016,3,10,13,0,7.0,191.0,5.8,18.0,198.0,175.35,136.45
2016,3,10,13,15,7.5,197.0,5.7,17.5,204.0,181.82,141.89
2016,3,10,13,30,8.0,203.0,5.6,17.0,210.0,188.39,147.5
2016,3,10,13,45,16.5,254.0,5.6,17.0,267.5,243.22,191.5
2016,3,10,14,0,25.0,305.0,5.6,17.0,325.0,300.11,236.73
2016,3,10,14,15,14.0,235.5,5.45,17.0,247.0,226.49,178.42
2016,3,10,14,30,3.0,166.0,5.3,17.0,169.0,152.35,118.97
2016,3,10,14,45,1.5,136.5,5.2,17.0,138.0,123.86,96.12
2016,3,10,15,0,0.0,107.0,5.1,17.0,107.0,95.33,73.01
2016,3,10,15,15,4.0,151.0,5.0,17.0,154.0,140.5,110.26
2016,3,10,15,30,8.0,195.0,4.9,17.0,201.0,188.43,149.54
2016,3,10,15,45,4.0,122.0,4.8,17.0,125.0,113.63,88.79
2016,3,10,16,0,0.0,49.0,4.7,17.0,49.0,43.29,30.63
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,53.03,39.01
2016,3,10,16,30,0.0,71.0,4.2,16.0,71.0,62.78,47.46
2016,3,10,16,45,0.0,61.0,3.95,16.0,61.0,53.89,40.12
2016,3,10,17,0,0.0,51.0,3.7,16.0,51.0,45.01,32.72
2016,3,10,17,15,0.0,41.5,3.65,15.5,41.5,36.59,25.66
2016,3,10,17,30,0.0,32.0,3.6,15.0,32.0,28.18,18.47
2016,3,10,17,45,0.0,23.0,3.55,15.0,23.0,20.23,11.53
2016,3,10,18,0,0.0,14.0,3.5,15.0,14.0,12.3,4.57
2016,3,10,18,15,0.0,7.0,3.6,14.5,7.0,6.14,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,0.5,1.2,13.0,0.5,0.44,0.0
2016,3,11,7,30,0.0,1.0,1.3,13.0,1.0,0.88,0.0
2016,3,11,7,45,0.0,2.0,1.4,13.5,2.0,1.75,0.0
2016,3,11,8,0,0.0,3.0,1.5,14.0,3.0,2.63,0.0
2016,3,11,8,15,0.0,4.0,1.55,14.5,4.0,3.51,0.0
2016,3,11,8,30,0.0,5.0,1.6,15.0,5.0,4.39,0.0
2016,3,11,8,45,20.5,94.5,1.7,15.5,104.0,79.57,64.81
2016,3,11,9,0,41.0,184.0,1.8,16.0,203.0,140.49,116.94
2016,3,11,9,15,76.5,216.0,2.1,16.5,256.5,161.32,133.93
2016,3,11,9,30,112.0,248.0,2.4,17.0,310.0,186.57,145.56
2016,3,11,9,45,71.5,249.0,2.75,17.5,289.5,196.45,152.05
2016,3,11,10,0,31.0,250.0,3.1,18.0,269.0,200.18,155.86
2016,3,11,10,15,15.5,184.5,3.15,18.0,194.0,161.22,125.2
2016,3,11,10,30,0.0,119.0,3.2,18.0,119.0,104.76,80.18
2016,3,11,10,45,0.0,125.5,3.3,18.5,125.5,110.46,84.53
2016,3,11,11,0,0.0,132.0,3.4,19.0,132.0,116.2,88.82
2016,3,11,11,15,12.0,218.0,3.35,19.0,227.5,194.43,150.76
2016,3,11,11,30,24.0,304.0,3.3,19.0,323.0,273.34,211.98
2016,3,11,11,45,52.5,351.0,3.25,19.5,394.0,327.21,252.71
2016,3,11,12,0,81.0,398.0,3.2,20.0,465.0,389.29,299.19
2016,3,11,12,15,215.0,396.5,3.1,20.0,575.5,481.8,369.86
2016,3,11,12,30,349.0,395.0,3.0,20.0,686.0,588.03,449.36
2016,3,11,12,45,259.5,411.0,2.9,20.0,627.5,560.32,427.57
2016,3,11,13,0,170.0,427.0,2.8,20.0,569.0,520.45,397.13
2016,3,11,13,15,325.5,378.0,2.8,20.0,645.5,615.42,470.4
2016,3,11,13,30,481.0,329.0,2.8,20.0,722.0,718.92,547.72
2016,3,11,13,45,321.5,363.0,2.85,20.0,623.5,630.27,481.53
2016,3,11,14,0,162.0,397.0,2.9,20.0,525.0,531.26,406.99
2016,3,11,14,15,83.5,290.0,2.9,20.0,356.0,350.66,272.32
2016,3,11,14,30,5.0,183.0,2.9,20.0,187.0,170.04,131.02
2016,3,11,14,45,2.5,114.5,2.95,20.0,116.5,104.42,79.25
2016,3,11,15,0,0.0,46.0,3.0,20.0,46.0,40.72,27.75
2016,3,11,15,15,0.0,103.0,2.85,19.5,103.0,91.68,69.5
2016,3,11,15,30,0.0,160.0,2.7,19.0,160.0,146.33,113.97
2016,3,11,15,45,0.0,86.0,2.6,19.0,86.0,76.19,57.26
2016,3,11,16,0,0.0,12.0,2.5,19.0,12.0,10.58,3.17
2016,3,11,16,15,21.0,95.0,2.25,18.5,104.0,109.51,86.3
2016,3,11,16,30,42.0,178.0,2.0,18.0,196.0,225.84,181.78
2016,3,11,16,45,35.5,155.5,1.75,18.0,169.5,197.58,158.89
2016,3,11,17,0,29.0,133.0,1.5,18.0,143.0,169.14,135.98
2016,3,11,17,15,20.5,109.5,1.3,17.5,116.0,126.29,100.94
2016,3,11,17,30,12.0,86.0,1.1,17.0,89.0,96.1,75.67
2016,3,11,17,45,6.0,62.5,0.9,16.5,64.0,67.41,51.19
2016,3,11,18,0,0.0,39.0,0.7,16.0,39.0,37.73,25.61
2016,3,11,18,15,0.0,21.5,0.7,15.5,21.5,19.11,8.12
2016,3,11,18,30,0.0,4.0,0.7,15.0,4.0,3.64,0.0
2016,3,11,18,45,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,7.73,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,13.98,0.0
2016,3,12,7,15,202.0,35.0,1.7,12.5,62.0,27.24,17.39
2016,3,12,7,30,330.0,53.0,1.7,13.0,104.0,40.7,30.33
2016,3,12,7,45,431.0,63.5,1.75,13.5,158.5,49.52,38.62
2016,3,12,8,0,532.0,74.0,1.8,14.0,213.0,56.04,44.56
2016,3,12,8,15,588.5,82.0,1.9,14.5,269.0,60.06,48.06
2016,3,12,8,30,645.0,90.0,2.0,15.0,325.0,63.95,51.29
2016,3,12,8,45,459.5,141.0,2.15,15.5,322.0,96.62,79.6
2016,3,12,9,0,274.0,192.0,2.3,16.0,319.0,132.62,110.19
2016,3,12,9,15,272.5,218.5,2.35,16.5,357.0,147.21,121.97
2016,3,12,9,30,271.0,245.0,2.4,17.0,395.0,173.37,131.3
2016,3,12,9,45,175.0,266.0,2.5,17.5,366.0,208.66,157.46
2016,3,12,10,0,79.0,287.0,2.6,18.0,337.0,232.04,178.72
2016,3,12,10,15,141.5,313.0,2.55,18.5,409.5,264.74,201.34
2016,3,12,10,30,204.0,339.0,2.5,19.0,482.0,313.99,237.54
2016,3,12,10,45,187.0,357.5,2.45,19.5,493.0,339.36,257.84
2016,3,12,11,0,170.0,376.0,2.4,20.0,504.0,363.04,276.38
2016,3,12,11,15,119.0,375.5,2.4,20.0,467.0,356.25,272.38
2016,3,12,11,30,68.0,375.0,2.4,20.0,430.0,346.98,265.85
2016,3,12,11,45,213.0,380.5,2.4,20.5,555.5,436.12,332.9
2016,3,12,12,0,358.0,386.0,2.4,21.0,681.0,541.31,410.53
2016,3,12,12,15,304.5,404.0,2.45,21.0,656.5,546.28,413.97
2016,3,12,12,30,251.0,422.0,2.5,21.0,632.0,544.42,412.62
2016,3,12,12,45,180.0,421.5,2.55,21.0,572.0,510.25,387.41
2016,3,12,13,0,109.0,421.0,2.6,21.0,512.0,464.74,353.45
2016,3,12,13,15,302.0,374.5,2.6,21.0,623.0,595.18,453.35
2016,3,12,13,30,495.0,328.0,2.6,21.0,734.0,731.27,553.64
2016,3,12,13,45,703.5,220.5,2.65,21.0,783.5,825.02,624.18
2016,3,12,14,0,912.0,113.0,2.7,21.0,833.0,904.07,679.6
2016,3,12,14,15,634.0,225.5,2.65,21.0,718.5,808.56,612.46
2016,3,12,14,30,356.0,338.0,2.6,21.0,604.0,674.7,513.11
2016,3,12,14,45,279.5,335.5,2.6,21.0,538.0,613.76,469.81
2016,3,12,15,0,203.0,333.0,2.6,21.0,472.0,535.14,412.36
2016,3,12,15,15,519.5,220.0,2.6,20.5,548.0,734.73,567.88
2016,3,12,15,30,836.0,107.0,2.6,20.0,624.0,899.04,686.53
2016,3,12,15,45,460.0,172.5,2.6,20.0,453.5,632.45,495.62
2016,3,12,16,0,84.0,238.0,2.6,20.0,283.0,325.48,256.98
2016,3,12,16,15,417.5,163.5,2.45,19.5,354.0,581.86,464.71
2016,3,12,16,30,751.0,89.0,2.3,19.0,425.0,776.23,610.12
2016,3,12,16,45,721.0,82.0,2.2,19.0,370.0,734.1,579.26
2016,3,12,17,0,691.0,75.0,2.1,19.0,315.0,685.54,545.06
2016,3,12,17,15,635.0,68.0,1.95,18.0,258.0,615.59,495.25
2016,3,12,17,30,579.0,61.0,1.8,17.0,201.0,546.61,443.68
2016,3,12,17,45,495.0,50.5,1.65,16.5,147.5,454.71,370.22
2016,3,12,18,0,411.0,40.0,1.5,16.0,94.0,367.38,295.15
2016,3,12,18,15,252.5,25.5,1.55,15.5,53.5,232.13,164.8
2016,3,12,18,30,94.0,11.0,1.6,15.0,13.0,66.05,0.0
2016,3,12,18,45,47.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,8.19,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,14.19,0.0
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,26.72,17.03
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,38.25,28.08
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,42.69,32.41
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,47.16,36.5
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,50.14,38.99
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,58.24,45.85
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,58.2,45.46
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,58.31,45.2
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,59.03,45.55
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,100.96,56.94
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,159.57,86.95
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,220.19,131.11
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,281.01,181.99
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,342.17,235.26
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,402.01,287.71
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,461.45,339.01
2016,3,13,11,15,981.5,94.0,5.0,24.0,858.5,518.47,387.85
2016,3,13,11,30,987.0,95.0,5.1,24.0,884.0,574.19,434.49
2016,3,13,11,45,989.5,96.0,5.2,24.5,901.0,626.75,476.67
2016,3,13,12,0,992.0,97.0,5.3,25.0,918.0,677.27,516.15
2016,3,13,12,15,992.5,97.5,5.4,25.0,925.5,723.84,552.85
2016,3,13,12,30,993.0,98.0,5.5,25.0,933.0,767.78,586.96
2016,3,13,12,45,992.5,98.0,5.6,25.5,931.5,807.75,615.61
2016,3,13,13,0,992.0,98.0,5.7,26.0,930.0,844.65,640.8
2016,3,13,13,15,988.5,97.5,5.65,26.0,919.0,875.5,662.26
2016,3,13,13,30,985.0,97.0,5.6,26.0,908.0,902.81,681.25
2016,3,13,13,45,978.5,97.0,5.6,26.0,888.0,924.47,696.67
2016,3,13,14,0,972.0,97.0,5.6,26.0,868.0,942.3,709.58
