Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,964.5,95.5,5.45,26.0,839.5,953.81,717.36
2016,3,13,14,30,957.0,94.0,5.3,26.0,811.0,961.36,722.55
2016,3,13,14,45,944.5,93.5,5.15,26.0,774.0,961.6,722.88
2016,3,13,15,0,932.0,93.0,5.0,26.0,737.0,957.95,720.74
2016,3,13,15,15,918.5,91.0,4.6,25.5,694.0,947.9,713.93
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,934.18,705.59
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,910.67,689.62
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,892.68,677.52
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,856.76,655.17
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,818.26,630.64
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,765.32,594.06
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,711.05,555.61
2016,3,13,17,15,680.5,63.0,1.8,21.0,268.5,646.12,511.05
2016,3,13,17,30,625.0,57.0,1.7,20.0,210.0,577.4,461.15
2016,3,13,17,45,532.5,48.0,1.65,19.0,154.5,479.6,385.85
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,386.94,308.86
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,244.92,175.78
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,70.42,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,2.35,13.0,14.5,8.19,0.0
2016,3,14,7,0,220.0,18.0,2.4,14.0,29.0,14.64,0.0
2016,3,14,7,15,369.5,30.0,2.6,15.0,77.5,24.0,14.76
2016,3,14,7,30,519.0,42.0,2.8,16.0,126.0,33.03,23.34
2016,3,14,7,45,600.0,50.0,3.05,17.0,184.0,38.21,28.15
2016,3,14,8,0,681.0,58.0,3.3,18.0,242.0,47.29,36.16
2016,3,14,8,15,730.5,63.5,3.25,18.5,301.5,50.38,38.79
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,53.42,41.26
2016,3,14,8,45,813.0,73.0,3.15,20.0,418.5,55.09,42.38
2016,3,14,9,0,846.0,77.0,3.1,21.0,476.0,56.71,43.43
2016,3,14,9,15,870.0,80.5,3.3,22.0,530.0,57.84,44.04
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,104.16,57.0
2016,3,14,9,45,910.5,86.5,3.7,24.0,633.0,163.52,88.54
2016,3,14,10,0,927.0,89.0,3.9,25.0,682.0,224.29,133.08
2016,3,14,10,15,939.5,91.5,4.05,25.5,724.0,285.35,183.66
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,346.91,236.45
2016,3,14,10,45,960.0,95.5,4.4,26.5,800.5,406.4,287.81
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,465.35,337.9
2016,3,14,11,15,974.0,98.0,4.6,27.0,861.0,522.23,385.56
2016,3,14,11,30,980.0,99.0,4.6,27.0,887.0,577.88,430.98
2016,3,14,11,45,983.0,100.5,4.6,27.5,904.5,630.83,472.23
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,681.82,510.76
2016,3,14,12,15,987.5,102.0,4.6,28.0,929.5,728.38,546.16
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,772.39,579.01
2016,3,14,12,45,987.0,102.5,4.65,28.5,935.5,811.62,606.06
2016,3,14,13,0,985.0,103.0,4.7,29.0,934.0,847.71,629.74
2016,3,14,13,15,982.0,102.5,4.7,29.0,923.0,878.79,650.92
2016,3,14,13,30,979.0,102.0,4.7,29.0,912.0,906.36,669.76
2016,3,14,13,45,972.5,102.0,4.7,29.0,891.5,927.9,684.62
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,945.64,697.07
2016,3,14,14,15,958.5,100.5,4.6,28.5,842.5,957.07,706.14
2016,3,14,14,30,951.0,99.0,4.5,28.0,814.0,964.58,713.09
2016,3,14,14,45,931.5,101.5,4.45,28.0,775.0,961.74,712.11
2016,3,14,15,0,912.0,104.0,4.4,28.0,736.0,955.07,708.8
2016,3,14,15,15,897.5,101.5,4.1,27.5,692.5,943.66,702.57
2016,3,14,15,30,883.0,99.0,3.8,27.0,649.0,937.51,699.99
2016,3,14,15,45,863.0,96.0,3.55,27.0,599.5,913.5,684.25
2016,3,14,16,0,843.0,93.0,3.3,27.0,550.0,886.24,666.45
2016,3,14,16,15,816.5,89.0,2.95,26.0,496.0,849.03,643.69
2016,3,14,16,30,790.0,85.0,2.6,25.0,442.0,809.28,618.77
2016,3,14,16,45,753.0,80.0,2.3,24.5,384.5,757.25,583.76
2016,3,14,17,0,716.0,75.0,2.0,24.0,327.0,709.48,550.93
2016,3,14,17,15,659.5,68.0,1.95,23.0,269.0,638.04,502.18
2016,3,14,17,30,603.0,61.0,1.9,22.0,211.0,567.56,451.51
2016,3,14,17,45,512.5,51.0,1.9,21.0,155.5,470.29,377.05
2016,3,14,18,0,422.0,41.0,1.9,20.0,100.0,377.99,300.72
2016,3,14,18,15,262.5,26.5,1.9,19.5,57.0,243.2,176.05
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,72.73,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,34.0,10.5,2.75,15.0,12.0,9.55,0.0
2016,3,15,7,0,68.0,21.0,3.0,16.0,24.0,17.14,2.27
2016,3,15,7,15,161.5,41.0,3.1,16.5,63.5,32.72,22.15
2016,3,15,7,30,255.0,61.0,3.2,17.0,103.0,46.36,34.88
2016,3,15,7,45,322.5,78.0,3.3,17.5,152.5,58.12,45.58
2016,3,15,8,0,390.0,95.0,3.4,18.0,202.0,69.4,55.55
2016,3,15,8,15,447.0,103.5,3.4,18.5,252.5,74.08,59.49
2016,3,15,8,30,504.0,112.0,3.4,19.0,303.0,78.59,63.13
2016,3,15,8,45,639.0,104.0,3.4,20.0,383.5,70.89,56.01
2016,3,15,9,0,774.0,96.0,3.4,21.0,464.0,70.31,55.08
2016,3,15,9,15,799.0,100.0,3.3,22.0,516.5,71.16,55.37
2016,3,15,9,30,824.0,104.0,3.2,23.0,569.0,109.76,61.69
2016,3,15,9,45,848.5,105.0,3.1,24.0,618.0,165.31,91.94
2016,3,15,10,0,873.0,106.0,3.0,25.0,667.0,223.44,134.54
2016,3,15,10,15,885.5,108.0,2.95,25.5,708.0,288.79,188.08
2016,3,15,10,30,898.0,110.0,2.9,26.0,749.0,347.15,237.63
2016,3,15,10,45,910.0,110.5,2.9,26.5,783.5,404.5,286.26
2016,3,15,11,0,922.0,111.0,2.9,27.0,818.0,461.78,333.79
2016,3,15,11,15,928.0,112.5,2.95,27.5,843.5,516.83,378.47
2016,3,15,11,30,934.0,114.0,3.0,28.0,869.0,570.76,420.88
2016,3,15,11,45,926.0,122.0,3.05,28.5,883.0,620.91,459.18
2016,3,15,12,0,918.0,130.0,3.1,29.0,897.0,668.36,494.31
2016,3,15,12,15,919.5,130.5,3.15,29.0,904.5,712.85,527.58
2016,3,15,12,30,921.0,131.0,3.2,29.0,912.0,755.02,558.56
2016,3,15,12,45,921.0,130.5,3.3,29.5,911.0,792.73,585.04
2016,3,15,13,0,921.0,130.0,3.4,30.0,910.0,827.64,607.79
2016,3,15,13,15,750.0,219.5,3.4,30.0,850.0,818.48,600.03
2016,3,15,13,30,579.0,309.0,3.4,30.0,790.0,788.25,576.64
2016,3,15,13,45,745.0,215.5,3.45,30.0,820.0,863.03,632.49
2016,3,15,14,0,911.0,122.0,3.5,30.0,850.0,921.65,672.19
2016,3,15,14,15,695.5,208.0,3.4,29.5,753.0,852.38,627.13
2016,3,15,14,30,480.0,294.0,3.3,29.0,656.0,757.02,559.52
2016,3,15,14,45,531.0,261.0,3.25,29.0,645.0,779.95,578.32
2016,3,15,15,0,582.0,228.0,3.2,29.0,634.0,799.77,594.31
2016,3,15,15,15,569.5,215.0,3.0,28.5,592.5,780.04,582.36
2016,3,15,15,30,557.0,202.0,2.8,28.0,551.0,757.48,568.69
2016,3,15,15,45,426.0,218.0,2.6,28.0,473.0,657.65,497.11
2016,3,15,16,0,295.0,234.0,2.4,28.0,395.0,543.18,414.02
2016,3,15,16,15,328.5,204.0,2.15,27.0,366.5,537.98,414.39
2016,3,15,16,30,362.0,174.0,1.9,26.0,338.0,529.38,411.49
2016,3,15,16,45,338.5,156.0,1.7,25.5,294.0,484.57,379.62
2016,3,15,17,0,315.0,138.0,1.5,25.0,250.0,439.42,346.92
2016,3,15,17,15,290.5,116.0,1.45,24.0,205.5,387.86,309.47
2016,3,15,17,30,266.0,94.0,1.4,23.0,161.0,336.25,270.26
2016,3,15,17,45,222.0,72.5,1.4,22.0,118.5,271.47,218.3
2016,3,15,18,0,178.0,51.0,1.4,21.0,76.0,208.39,165.25
2016,3,15,18,15,89.0,31.0,1.5,20.5,43.5,120.78,86.06
2016,3,15,18,30,0.0,11.0,1.6,20.0,11.0,10.01,0.0
2016,3,15,18,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,9.1,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,17.43,4.39
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,34.34,23.99
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,51.23,39.67
2016,3,16,7,45,128.0,86.5,2.85,15.0,117.0,67.96,54.77
2016,3,16,8,0,155.0,109.0,3.0,16.0,153.0,84.23,69.05
2016,3,16,8,15,179.0,133.5,3.3,16.5,194.5,101.24,83.73
2016,3,16,8,30,203.0,158.0,3.6,17.0,236.0,117.68,97.61
2016,3,16,8,45,294.0,170.0,3.95,18.0,301.5,119.89,98.8
2016,3,16,9,0,385.0,182.0,4.3,19.0,367.0,127.15,104.27
2016,3,16,9,15,602.0,142.0,4.4,19.5,467.5,91.2,73.07
2016,3,16,9,30,819.0,102.0,4.5,20.0,568.0,111.42,62.55
2016,3,16,9,45,834.5,106.0,4.6,20.5,614.5,167.93,95.71
2016,3,16,10,0,850.0,110.0,4.7,21.0,661.0,225.99,140.25
2016,3,16,10,15,862.5,112.5,4.55,21.5,701.0,283.52,188.95
2016,3,16,10,30,875.0,115.0,4.4,22.0,741.0,341.73,239.5
2016,3,16,10,45,881.0,118.5,4.25,22.5,773.0,404.06,292.91
2016,3,16,11,0,887.0,122.0,4.1,23.0,805.0,459.76,340.14
2016,3,16,11,15,893.0,123.5,3.85,23.0,829.5,513.12,384.74
2016,3,16,11,30,899.0,125.0,3.6,23.0,854.0,565.41,427.11
2016,3,16,11,45,895.0,130.0,3.35,23.5,868.5,613.69,464.16
2016,3,16,12,0,891.0,135.0,3.1,24.0,883.0,659.66,498.05
2016,3,16,12,15,892.0,135.5,2.9,24.0,890.0,702.69,529.85
2016,3,16,12,30,893.0,136.0,2.7,24.0,897.0,743.44,559.06
2016,3,16,12,45,883.0,141.5,2.55,24.5,893.5,778.09,582.18
2016,3,16,13,0,873.0,147.0,2.4,25.0,890.0,814.95,605.29
2016,3,16,13,15,869.5,146.5,2.3,25.0,879.5,843.82,623.87
2016,3,16,13,30,866.0,146.0,2.2,25.0,869.0,869.48,640.24
2016,3,16,13,45,853.5,149.0,2.1,25.5,848.0,887.69,650.37
2016,3,16,14,0,841.0,152.0,2.0,26.0,827.0,902.22,658.11
2016,3,16,14,15,684.5,215.5,2.0,25.5,753.0,852.6,627.03
2016,3,16,14,30,528.0,279.0,2.0,25.0,679.0,786.72,581.93
2016,3,16,14,45,433.5,296.5,2.05,25.0,615.5,729.71,543.17
2016,3,16,15,0,339.0,314.0,2.1,25.0,552.0,656.83,492.64
2016,3,16,15,15,251.5,306.0,2.1,25.0,476.5,574.71,434.49
2016,3,16,15,30,164.0,298.0,2.1,25.0,401.0,474.94,362.17
2016,3,16,15,45,385.0,235.0,2.15,25.0,452.5,624.19,478.19
2016,3,16,16,0,606.0,172.0,2.2,25.0,504.0,768.01,584.89
2016,3,16,16,15,573.0,163.0,2.05,24.5,452.5,723.61,554.47
2016,3,16,16,30,540.0,154.0,1.9,24.0,401.0,677.82,523.92
2016,3,16,16,45,479.0,147.0,1.8,23.5,345.0,609.83,476.43
2016,3,16,17,0,418.0,140.0,1.7,23.0,289.0,542.76,428.29
2016,3,16,17,15,360.0,123.0,1.5,22.5,236.0,467.58,372.21
2016,3,16,17,30,302.0,106.0,1.3,22.0,183.0,382.1,306.38
2016,3,16,17,45,218.0,84.0,1.15,21.5,132.0,287.55,230.39
2016,3,16,18,0,134.0,62.0,1.0,21.0,81.0,198.43,156.08
2016,3,16,18,15,72.0,35.5,1.1,20.5,45.0,107.04,76.4
2016,3,16,18,30,10.0,9.0,1.2,20.0,9.0,14.23,0.0
2016,3,16,18,45,5.0,4.5,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,16.5,3.5,3.18,0.0
2016,3,17,7,0,0.0,7.0,1.7,17.0,7.0,6.14,0.0
2016,3,17,7,15,0.0,17.0,1.75,17.5,17.0,14.94,7.15
2016,3,17,7,30,0.0,27.0,1.8,18.0,27.0,23.77,15.18
2016,3,17,7,45,0.0,39.5,1.85,18.5,39.5,34.82,25.07
2016,3,17,8,0,0.0,52.0,1.9,19.0,52.0,45.9,34.82
2016,3,17,8,15,0.0,54.5,1.85,19.0,54.5,48.11,36.71
2016,3,17,8,30,0.0,57.0,1.8,19.0,57.0,50.34,38.54
2016,3,17,8,45,0.0,57.0,1.8,19.5,57.0,50.35,38.32
2016,3,17,9,0,0.0,57.0,1.8,20.0,57.0,50.37,38.1
2016,3,17,9,15,0.0,79.5,1.8,20.0,79.5,70.38,55.12
2016,3,17,9,30,0.0,102.0,1.8,20.0,102.0,89.76,68.14
2016,3,17,9,45,1.0,134.5,1.8,20.5,135.5,116.79,89.47
2016,3,17,10,0,2.0,167.0,1.8,21.0,169.0,143.82,110.45
2016,3,17,10,15,5.5,191.0,1.8,21.0,195.5,164.91,126.63
2016,3,17,10,30,9.0,215.0,1.8,21.0,222.0,186.6,143.21
2016,3,17,10,45,35.0,285.5,1.8,21.5,312.5,246.12,188.06
2016,3,17,11,0,61.0,356.0,1.8,22.0,403.0,315.04,239.22
2016,3,17,11,15,41.0,328.0,1.8,22.0,360.5,292.47,222.22
2016,3,17,11,30,21.0,300.0,1.8,22.0,318.0,269.72,205.15
2016,3,17,11,45,48.5,354.0,1.8,22.5,395.0,329.59,249.79
2016,3,17,12,0,76.0,408.0,1.8,23.0,472.0,397.45,299.2
2016,3,17,12,15,65.0,401.5,1.75,23.0,457.0,393.35,295.73
2016,3,17,12,30,54.0,395.0,1.7,23.0,442.0,387.74,291.48
2016,3,17,12,45,44.5,378.0,1.7,23.0,416.5,372.46,280.33
2016,3,17,13,0,35.0,361.0,1.7,23.0,391.0,355.6,268.0
2016,3,17,13,15,161.5,387.0,1.65,23.0,522.5,493.71,371.55
2016,3,17,13,30,288.0,413.0,1.6,23.0,654.0,642.71,477.88
2016,3,17,13,45,182.5,399.5,1.6,23.5,551.5,544.9,406.12
2016,3,17,14,0,77.0,386.0,1.6,24.0,449.0,437.94,327.73
2016,3,17,14,15,82.5,375.5,1.55,24.0,441.0,438.62,329.45
2016,3,17,14,30,88.0,365.0,1.5,24.0,433.0,439.02,330.37
2016,3,17,14,45,78.0,343.0,1.5,24.0,401.0,412.57,311.65
2016,3,17,15,0,68.0,321.0,1.5,24.0,369.0,385.13,292.21
2016,3,17,15,15,171.5,304.5,1.55,24.0,415.5,483.72,368.5
2016,3,17,15,30,275.0,288.0,1.6,24.0,462.0,582.38,442.47
2016,3,17,15,45,383.5,239.5,1.65,24.0,462.0,629.15,479.84
2016,3,17,16,0,492.0,191.0,1.7,24.0,462.0,688.99,526.23
2016,3,17,16,15,565.0,155.0,1.6,23.5,437.0,708.46,543.26
2016,3,17,16,30,638.0,119.0,1.5,23.0,412.0,730.06,560.37
2016,3,17,16,45,595.5,111.5,1.45,23.0,357.5,673.43,521.57
2016,3,17,17,0,553.0,104.0,1.4,23.0,303.0,616.02,481.91
2016,3,17,17,15,494.5,93.5,1.3,22.0,248.5,537.4,426.48
2016,3,17,17,30,436.0,83.0,1.2,21.0,194.0,467.27,374.27
2016,3,17,17,45,353.0,68.0,1.1,20.5,143.5,375.84,301.77
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,289.92,230.29
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,156.0,115.04
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.95,17.5,16.5,12.28,0.0
2016,3,18,7,0,92.0,27.0,1.0,18.0,33.0,21.82,9.55
2016,3,18,7,15,195.5,47.5,1.15,18.0,77.0,36.61,25.69
2016,3,18,7,30,299.0,68.0,1.3,18.0,121.0,51.54,39.42
2016,3,18,7,45,160.5,87.0,1.5,18.5,117.0,66.12,52.45
2016,3,18,8,0,22.0,106.0,1.7,19.0,113.0,84.96,68.83
2016,3,18,8,15,294.0,111.0,1.75,19.0,225.5,82.91,66.96
2016,3,18,8,30,566.0,116.0,1.8,19.0,338.0,82.27,66.21
2016,3,18,8,45,283.0,107.0,1.9,19.5,218.0,71.23,56.33
2016,3,18,9,0,0.0,98.0,2.0,20.0,98.0,85.84,68.52
2016,3,18,9,15,0.0,121.0,2.0,20.0,121.0,104.56,84.16
2016,3,18,9,30,0.0,144.0,2.0,20.0,144.0,123.43,95.29
2016,3,18,9,45,0.0,132.5,2.05,20.5,132.5,115.1,88.11
2016,3,18,10,0,0.0,121.0,2.1,21.0,121.0,106.1,80.5
2016,3,18,10,15,0.0,125.5,2.0,21.0,125.5,110.13,83.52
2016,3,18,10,30,0.0,130.0,1.9,21.0,130.0,114.17,86.53
2016,3,18,10,45,0.0,101.5,1.8,21.5,101.5,89.95,66.92
2016,3,18,11,0,0.0,73.0,1.7,22.0,73.0,64.81,46.65
2016,3,18,11,15,0.0,74.0,1.55,22.5,74.0,65.73,47.24
2016,3,18,11,30,0.0,75.0,1.4,23.0,75.0,66.64,47.81
2016,3,18,11,45,83.0,255.0,1.25,23.5,325.5,267.17,203.11
2016,3,18,12,0,166.0,435.0,1.1,24.0,576.0,474.0,352.14
2016,3,18,12,15,106.0,410.0,0.9,24.0,500.0,427.83,316.59
2016,3,18,12,30,46.0,385.0,0.7,24.0,424.0,373.77,276.64
2016,3,18,12,45,40.5,374.0,0.5,24.5,408.5,366.2,270.21
2016,3,18,13,0,35.0,363.0,0.3,25.0,393.0,357.63,262.65
2016,3,18,13,15,90.0,396.5,0.4,25.0,472.5,438.33,321.58
2016,3,18,13,30,145.0,430.0,0.5,25.0,552.0,532.6,387.9
2016,3,18,13,45,245.5,404.5,0.6,25.0,606.0,604.33,439.63
2016,3,18,14,0,346.0,379.0,0.7,25.0,660.0,690.47,500.38
2016,3,18,14,15,272.5,379.5,0.8,25.0,596.5,638.86,465.3
2016,3,18,14,30,199.0,380.0,0.9,25.0,533.0,569.86,419.04
2016,3,18,14,45,260.5,351.0,1.0,25.5,541.0,618.7,455.7
2016,3,18,15,0,322.0,322.0,1.1,26.0,549.0,652.08,480.78
2016,3,18,15,15,520.5,236.0,1.1,25.5,578.0,763.18,562.85
2016,3,18,15,30,719.0,150.0,1.1,25.0,607.0,861.16,631.46
2016,3,18,15,45,404.5,198.5,1.15,25.0,452.5,619.87,466.37
2016,3,18,16,0,90.0,247.0,1.2,25.0,298.0,341.84,261.42
2016,3,18,16,15,45.0,178.5,1.15,24.5,204.0,223.72,173.37
2016,3,18,16,30,0.0,110.0,1.1,24.0,110.0,100.22,75.71
2016,3,18,16,45,0.0,95.5,1.1,24.0,95.5,86.63,65.27
2016,3,18,17,0,0.0,81.0,1.1,24.0,81.0,72.97,54.41
2016,3,18,17,15,0.0,66.5,1.1,23.0,66.5,59.23,43.49
2016,3,18,17,30,0.0,52.0,1.1,22.0,52.0,45.91,32.64
2016,3,18,17,45,0.0,38.0,1.1,21.5,38.0,33.5,22.24
2016,3,18,18,0,0.0,24.0,1.1,21.0,24.0,21.12,11.72
2016,3,18,18,15,0.0,14.0,1.45,20.5,14.0,12.3,3.88
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,2.2,20.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,66.0,14.5,7.25,7.0,19.0,13.19,0.0
2016,3,19,7,0,132.0,29.0,7.3,7.0,38.0,22.7,11.69
2016,3,19,7,15,240.0,48.5,7.35,7.0,85.0,37.41,27.68
2016,3,19,7,30,348.0,68.0,7.4,7.0,132.0,51.6,41.27
2016,3,19,7,45,437.0,79.0,7.5,7.5,188.0,58.87,48.21
2016,3,19,8,0,526.0,90.0,7.6,8.0,244.0,67.73,56.29
2016,3,19,8,15,361.5,127.5,7.6,8.5,243.5,89.88,76.16
2016,3,19,8,30,197.0,165.0,7.6,9.0,243.0,122.16,104.76
2016,3,19,8,45,457.0,142.0,7.6,9.5,357.5,95.7,80.56
2016,3,19,9,0,717.0,119.0,7.6,10.0,472.0,78.23,64.55
2016,3,19,9,15,743.5,124.0,7.55,10.5,524.5,78.79,64.69
2016,3,19,9,30,770.0,129.0,7.5,11.0,577.0,130.28,78.61
2016,3,19,9,45,793.5,131.5,7.5,11.5,625.0,184.81,114.3
2016,3,19,10,0,817.0,134.0,7.5,12.0,673.0,248.51,166.19
2016,3,19,10,15,831.0,137.0,7.4,12.0,714.0,305.12,216.86
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,362.68,269.64
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,418.75,320.59
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,475.25,370.95
2016,3,19,11,15,881.0,141.5,7.1,13.5,849.5,529.6,418.35
2016,3,19,11,30,888.0,143.0,7.0,14.0,875.0,583.1,463.69
2016,3,19,11,45,896.5,142.0,6.95,14.5,893.0,634.37,506.11
2016,3,19,12,0,905.0,141.0,6.9,15.0,911.0,683.22,545.56
2016,3,19,12,15,907.0,141.5,6.8,15.0,918.5,727.5,581.45
2016,3,19,12,30,909.0,142.0,6.7,15.0,926.0,769.53,614.9
2016,3,19,12,45,912.5,139.5,6.6,15.5,925.5,807.65,643.38
2016,3,19,13,0,916.0,137.0,6.5,16.0,925.0,843.16,668.12
2016,3,19,13,15,914.0,136.0,6.45,16.0,914.5,872.8,689.89
2016,3,19,13,30,912.0,135.0,6.4,16.0,904.0,899.22,709.33
2016,3,19,13,45,911.5,131.5,6.35,16.0,886.0,921.18,725.57
2016,3,19,14,0,911.0,128.0,6.3,16.0,868.0,939.65,739.39
2016,3,19,14,15,904.0,126.0,6.2,16.0,840.0,950.24,747.36
2016,3,19,14,30,897.0,124.0,6.1,16.0,812.0,957.08,752.8
2016,3,19,14,45,893.0,119.0,6.1,16.0,777.5,959.76,755.99
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,958.64,756.66
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,956.09,757.38
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,940.69,748.9
2016,3,19,15,45,847.0,103.0,5.85,15.0,609.0,919.43,735.15
2016,3,19,16,0,833.0,98.0,5.8,15.0,561.0,894.81,719.02
2016,3,19,16,15,807.5,93.5,5.65,14.5,507.0,857.38,694.09
2016,3,19,16,30,782.0,89.0,5.5,14.0,453.0,817.41,667.0
2016,3,19,16,45,749.0,83.0,5.4,14.0,396.0,767.01,630.46
2016,3,19,17,0,716.0,77.0,5.3,14.0,339.0,720.74,596.37
2016,3,19,17,15,662.0,70.5,4.95,13.0,280.5,651.01,543.83
2016,3,19,17,30,608.0,64.0,4.6,12.0,222.0,582.11,489.76
2016,3,19,17,45,522.5,54.0,4.3,11.5,166.0,487.04,410.84
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,396.53,331.25
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,265.26,209.83
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,125.19,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,11.82,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,21.21,11.35
2016,3,20,7,15,404.0,38.0,3.8,5.5,98.5,30.24,21.56
2016,3,20,7,30,528.0,50.0,3.9,6.0,150.0,38.94,29.99
2016,3,20,7,45,598.0,58.5,4.05,7.0,208.0,44.2,34.96
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,49.29,39.51
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,52.13,41.95
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,60.3,49.11
2016,3,20,8,45,791.0,84.5,4.4,10.0,441.5,62.75,50.92
2016,3,20,9,0,821.0,90.0,4.5,11.0,498.0,65.07,52.58
2016,3,20,9,15,844.0,93.5,4.4,11.5,551.5,67.32,54.27
2016,3,20,9,30,867.0,97.0,4.3,12.0,605.0,124.89,69.28
2016,3,20,9,45,882.0,100.5,4.25,12.5,653.0,184.02,108.75
2016,3,20,10,0,897.0,104.0,4.2,13.0,701.0,252.2,164.55
2016,3,20,10,15,909.5,106.5,4.2,13.0,742.5,311.88,217.61
2016,3,20,10,30,922.0,109.0,4.2,13.0,784.0,372.05,272.19
2016,3,20,10,45,930.0,111.5,4.2,13.5,817.5,430.83,324.78
2016,3,20,11,0,938.0,114.0,4.2,14.0,851.0,489.12,375.68
2016,3,20,11,15,944.0,115.0,4.2,14.0,876.5,544.58,423.69
2016,3,20,11,30,950.0,116.0,4.2,14.0,902.0,598.84,469.44
2016,3,20,11,45,954.5,116.5,4.25,14.5,919.0,650.42,511.15
2016,3,20,12,0,959.0,117.0,4.3,15.0,936.0,700.22,550.33
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.5,746.03,586.39
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,789.4,619.9
2016,3,20,12,45,962.5,117.5,4.35,15.5,950.0,828.49,647.48
2016,3,20,13,0,963.0,117.0,4.4,16.0,949.0,864.68,672.34
2016,3,20,13,15,960.5,116.5,4.4,16.0,938.0,895.35,694.16
2016,3,20,13,30,958.0,116.0,4.4,16.0,927.0,922.63,713.62
2016,3,20,13,45,955.0,114.0,4.45,16.0,907.5,944.48,729.77
2016,3,20,14,0,952.0,112.0,4.5,16.0,888.0,962.64,743.5
2016,3,20,14,15,945.0,110.5,4.5,16.0,859.5,973.97,752.22
2016,3,20,14,30,938.0,109.0,4.5,16.0,831.0,981.43,758.45
2016,3,20,14,45,930.0,106.5,4.55,16.0,795.5,983.02,761.25
2016,3,20,15,0,922.0,104.0,4.6,16.0,760.0,980.75,761.58
2016,3,20,15,15,909.0,101.5,4.55,15.5,716.5,970.05,756.78
2016,3,20,15,30,896.0,99.0,4.5,15.0,673.0,955.69,749.59
2016,3,20,15,45,881.0,95.0,4.45,15.0,623.5,943.39,742.59
2016,3,20,16,0,866.0,91.0,4.4,15.0,574.0,918.52,726.68
2016,3,20,16,15,841.5,87.0,4.2,14.5,519.5,881.95,702.65
2016,3,20,16,30,817.0,83.0,4.0,14.0,465.0,842.74,676.89
2016,3,20,16,45,787.0,77.5,3.85,14.0,407.5,794.64,643.08
2016,3,20,17,0,757.0,72.0,3.7,14.0,350.0,744.82,607.25
2016,3,20,17,15,705.5,65.5,3.2,13.0,290.5,675.17,555.72
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,612.11,507.13
2016,3,20,17,45,575.5,50.0,2.25,11.0,174.0,521.75,434.21
2016,3,20,18,0,497.0,41.0,1.8,10.0,117.0,435.5,360.42
2016,3,20,18,15,344.5,28.5,1.8,9.5,70.0,301.84,239.22
2016,3,20,18,30,192.0,16.0,1.8,9.0,23.0,160.6,0.0
2016,3,20,18,45,96.0,8.0,1.8,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.5,13.0,1.35,3.0,27.5,11.82,0.0
2016,3,21,7,0,349.0,26.0,1.5,4.0,55.0,21.15,11.88
2016,3,21,7,15,471.0,36.5,1.65,4.5,108.5,28.92,20.57
2016,3,21,7,30,593.0,47.0,1.8,5.0,162.0,36.45,27.91
2016,3,21,7,45,662.0,54.0,2.0,6.0,222.0,44.46,35.38
2016,3,21,8,0,731.0,61.0,2.2,7.0,282.0,49.01,39.45
2016,3,21,8,15,774.0,66.0,2.4,8.0,342.5,51.63,41.59
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,54.19,43.6
2016,3,21,8,45,847.0,75.0,2.8,10.0,461.0,55.81,44.7
2016,3,21,9,0,877.0,79.0,3.0,11.0,519.0,57.36,45.72
2016,3,21,9,15,897.5,82.0,2.95,11.5,573.0,72.95,59.22
2016,3,21,9,30,918.0,85.0,2.9,12.0,627.0,132.85,72.95
2016,3,21,9,45,933.0,87.5,2.9,12.5,675.5,193.75,114.1
2016,3,21,10,0,948.0,90.0,2.9,13.0,724.0,255.86,165.17
2016,3,21,10,15,959.0,92.0,2.9,13.5,765.5,317.56,219.66
2016,3,21,10,30,970.0,94.0,2.9,14.0,807.0,379.51,275.03
2016,3,21,10,45,977.5,95.5,2.9,14.5,841.0,439.79,328.38
2016,3,21,11,0,985.0,97.0,2.9,15.0,875.0,499.43,379.76
2016,3,21,11,15,990.0,98.0,2.9,15.0,900.5,556.6,428.41
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,612.37,474.51
2016,3,21,11,45,998.0,100.0,2.9,15.5,942.5,665.36,516.24
2016,3,21,12,0,1001.0,101.0,2.9,16.0,959.0,716.33,555.14
2016,3,21,12,15,1002.0,101.0,2.9,16.5,966.5,762.85,589.71
2016,3,21,12,30,1003.0,101.0,2.9,17.0,974.0,806.73,621.15
2016,3,21,12,45,1002.5,101.0,2.95,17.5,972.0,846.67,647.88
2016,3,21,13,0,1002.0,101.0,3.0,18.0,970.0,883.5,672.3
2016,3,21,13,15,999.5,100.5,3.05,18.0,959.0,914.97,694.23
2016,3,21,13,30,997.0,100.0,3.1,18.0,948.0,942.89,713.81
2016,3,21,13,45,991.5,99.5,3.2,18.0,927.0,964.57,729.64
2016,3,21,14,0,986.0,99.0,3.3,18.0,906.0,982.39,743.04
2016,3,21,14,15,979.5,98.0,3.3,18.0,877.5,994.87,752.26
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,1003.38,759.01
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,1001.18,759.12
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,995.08,756.86
2016,3,21,15,15,924.0,99.5,3.4,17.5,727.0,984.24,752.62
2016,3,21,15,30,911.0,97.0,3.4,17.0,683.0,969.69,745.99
2016,3,21,15,45,892.5,94.0,3.45,17.0,632.5,945.93,732.03
2016,3,21,16,0,874.0,91.0,3.5,17.0,582.0,928.02,722.26
2016,3,21,16,15,849.5,87.5,3.4,16.5,526.5,891.83,699.83
2016,3,21,16,30,825.0,84.0,3.3,16.0,471.0,852.97,675.32
2016,3,21,16,45,789.5,79.0,3.2,16.0,412.5,800.47,639.14
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,746.47,601.09
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,682.63,555.23
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,614.42,503.87
2016,3,21,17,45,567.0,53.0,2.1,13.0,176.5,520.63,429.74
2016,3,21,18,0,484.0,44.0,1.8,12.0,119.0,431.11,354.52
2016,3,21,18,15,334.0,30.5,1.85,11.5,71.5,297.94,235.65
2016,3,21,18,30,184.0,17.0,1.9,11.0,24.0,158.08,0.0
2016,3,21,18,45,92.0,8.5,2.0,10.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,129.0,15.5,4.6,7.5,26.5,14.1,0.0
2016,3,22,7,0,258.0,31.0,4.8,8.0,53.0,25.5,15.56
2016,3,22,7,15,376.5,44.0,5.05,9.0,104.0,35.19,25.74
2016,3,22,7,30,495.0,57.0,5.3,10.0,155.0,44.51,34.56
2016,3,22,7,45,574.5,64.5,5.6,11.0,214.0,48.67,38.42
2016,3,22,8,0,654.0,72.0,5.9,12.0,273.0,52.78,42.0
2016,3,22,8,15,699.5,78.5,6.2,12.5,331.5,55.81,44.54
2016,3,22,8,30,745.0,85.0,6.5,13.0,390.0,58.7,46.87
2016,3,22,8,45,776.0,90.0,6.8,14.0,446.5,66.49,53.39
2016,3,22,9,0,807.0,95.0,7.1,15.0,503.0,68.26,54.52
2016,3,22,9,15,829.0,98.5,7.1,15.5,555.5,77.69,52.44
2016,3,22,9,30,851.0,102.0,7.1,16.0,608.0,134.46,74.75
2016,3,22,9,45,866.5,105.5,7.1,17.0,655.0,192.82,114.77
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,252.66,163.81
2016,3,22,10,15,894.0,111.0,7.1,18.5,742.5,318.53,221.28
2016,3,22,10,30,906.0,113.0,7.1,19.0,783.0,377.36,273.9
2016,3,22,10,45,915.0,114.5,7.1,19.5,816.0,434.88,325.07
2016,3,22,11,0,924.0,116.0,7.1,20.0,849.0,492.02,374.8
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.0,546.86,422.17
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,600.49,467.39
2016,3,22,11,45,934.5,122.0,7.0,20.5,914.0,650.45,507.78
2016,3,22,12,0,934.0,125.0,7.0,21.0,929.0,698.28,545.43
2016,3,22,12,15,935.5,125.0,6.95,21.0,936.0,742.61,580.58
2016,3,22,12,30,937.0,125.0,6.9,21.0,943.0,784.55,613.28
2016,3,22,12,45,936.0,125.0,6.85,21.5,941.0,822.05,639.63
2016,3,22,13,0,935.0,125.0,6.8,22.0,939.0,856.63,663.26
2016,3,22,13,15,932.0,124.5,6.7,22.0,927.5,886.05,684.17
2016,3,22,13,30,929.0,124.0,6.6,22.0,916.0,912.14,702.7
2016,3,22,13,45,923.5,123.0,6.55,22.5,896.0,932.14,715.75
2016,3,22,14,0,918.0,122.0,6.5,23.0,876.0,948.49,726.29
2016,3,22,14,15,910.0,120.5,6.4,23.0,847.0,958.39,733.57
2016,3,22,14,30,902.0,119.0,6.3,23.0,818.0,964.51,738.38
2016,3,22,14,45,897.5,114.0,6.25,23.0,783.0,966.38,740.65
2016,3,22,15,0,893.0,109.0,6.2,23.0,748.0,964.43,740.44
2016,3,22,15,15,878.5,106.5,6.1,22.5,704.5,952.19,734.33
2016,3,22,15,30,864.0,104.0,6.0,22.0,661.0,945.81,732.6
2016,3,22,15,45,844.0,101.0,5.95,22.0,611.5,920.99,716.64
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,892.98,698.52
2016,3,22,16,15,797.5,94.0,5.75,21.5,508.0,855.0,673.92
2016,3,22,16,30,771.0,90.0,5.6,21.0,454.0,814.56,647.26
2016,3,22,16,45,732.0,85.0,5.45,21.0,396.5,765.25,612.31
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,710.26,572.39
2016,3,22,17,15,639.0,73.5,5.1,20.0,281.0,640.67,522.01
2016,3,22,17,30,585.0,67.0,4.9,19.0,223.0,571.94,470.07
2016,3,22,17,45,494.0,57.5,4.75,18.5,167.5,473.52,390.88
2016,3,22,18,0,403.0,48.0,4.6,18.0,112.0,379.87,310.96
2016,3,22,18,15,264.0,33.0,4.6,17.5,67.5,255.09,199.93
2016,3,22,18,30,125.0,18.0,4.6,17.0,23.0,122.03,0.0
2016,3,22,18,45,62.5,9.0,4.7,16.5,11.5,44.03,0.0
2016,3,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.0,18.0,4.6,15.5,25.0,16.37,0.0
2016,3,23,7,0,148.0,36.0,4.7,16.0,50.0,28.81,18.0
2016,3,23,7,15,254.0,54.0,5.05,16.0,97.5,41.36,30.39
2016,3,23,7,30,360.0,72.0,5.4,16.0,145.0,54.23,42.3
2016,3,23,7,45,181.5,89.5,5.75,16.5,126.5,67.97,54.6
2016,3,23,8,0,3.0,107.0,6.1,17.0,108.0,89.33,73.29
2016,3,23,8,15,19.5,134.5,6.3,17.5,142.5,110.74,91.66
2016,3,23,8,30,36.0,162.0,6.5,18.0,177.0,125.41,103.86
2016,3,23,8,45,64.0,193.0,6.7,19.0,224.5,146.2,120.89
2016,3,23,9,0,92.0,224.0,6.9,20.0,272.0,166.28,136.99
2016,3,23,9,15,163.5,248.5,6.85,20.5,343.0,176.05,136.18
2016,3,23,9,30,235.0,273.0,6.8,21.0,414.0,213.04,158.14
2016,3,23,9,45,523.0,200.5,6.8,21.5,545.5,209.37,140.53
2016,3,23,10,0,811.0,128.0,6.8,22.0,677.0,256.09,167.0
2016,3,23,10,15,824.5,130.5,6.65,22.0,716.5,311.92,215.66
2016,3,23,10,30,838.0,133.0,6.5,22.0,756.0,368.61,265.73
2016,3,23,10,45,851.5,133.0,6.4,22.5,789.5,423.93,313.81
2016,3,23,11,0,865.0,133.0,6.3,23.0,823.0,479.55,361.03
2016,3,23,11,15,650.0,244.5,6.15,23.5,772.0,510.46,388.15
2016,3,23,11,30,435.0,356.0,6.0,24.0,721.0,523.38,398.37
2016,3,23,11,45,665.0,244.5,5.85,24.5,814.0,596.39,455.41
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,683.68,522.87
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,727.17,555.74
2016,3,23,12,30,899.0,134.0,5.4,25.0,922.0,768.43,586.4
2016,3,23,12,45,902.5,131.5,5.25,25.5,921.5,805.8,611.48
2016,3,23,13,0,906.0,129.0,5.1,26.0,921.0,840.57,633.76
2016,3,23,13,15,903.5,128.5,4.95,26.0,910.0,869.51,653.04
2016,3,23,13,30,901.0,128.0,4.8,26.0,899.0,895.24,670.02
2016,3,23,13,45,897.5,126.0,4.7,26.0,880.0,915.33,683.44
2016,3,23,14,0,894.0,124.0,4.6,26.0,861.0,931.91,694.54
2016,3,23,14,15,887.0,122.5,4.5,26.0,833.5,942.26,701.67
2016,3,23,14,30,880.0,121.0,4.4,26.0,806.0,948.96,706.65
2016,3,23,14,45,863.5,121.5,4.3,26.0,769.0,954.69,711.17
2016,3,23,15,0,847.0,122.0,4.2,26.0,732.0,947.78,707.32
2016,3,23,15,15,832.5,119.5,4.1,26.0,689.5,935.75,700.25
2016,3,23,15,30,818.0,117.0,4.0,26.0,647.0,920.23,690.99
2016,3,23,15,45,800.0,112.5,3.9,26.0,599.0,895.82,675.77
2016,3,23,16,0,782.0,108.0,3.8,26.0,551.0,868.29,658.51
