Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,756.0,103.5,3.55,25.5,498.0,835.93,638.34
2016,3,23,16,30,730.0,99.0,3.3,25.0,445.0,796.45,612.96
2016,3,23,16,45,695.0,92.5,3.1,24.5,389.5,744.74,578.67
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,691.9,542.78
2016,3,23,17,15,606.5,78.5,2.6,23.0,277.0,622.15,493.66
2016,3,23,17,30,553.0,71.0,2.3,22.0,220.0,553.26,443.09
2016,3,23,17,45,468.0,60.5,2.05,21.0,165.5,458.81,370.18
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,368.75,295.98
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,211.87,163.46
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,28.99,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,6.0,8.0,31.5,11.68,0.0
2016,3,24,7,0,354.0,29.0,6.2,8.0,63.0,23.42,14.37
2016,3,24,7,15,468.0,39.0,6.45,8.5,116.0,30.63,21.83
2016,3,24,7,30,582.0,49.0,6.7,9.0,169.0,37.63,28.52
2016,3,24,7,45,650.5,55.0,7.0,9.5,228.5,44.81,35.17
2016,3,24,8,0,719.0,61.0,7.3,10.0,288.0,48.48,38.43
2016,3,24,8,15,761.5,66.0,7.3,10.5,348.0,51.11,40.63
2016,3,24,8,30,804.0,71.0,7.3,11.0,408.0,53.66,42.69
2016,3,24,8,45,837.0,74.0,7.3,11.5,466.5,54.55,43.23
2016,3,24,9,0,870.0,77.0,7.3,12.0,525.0,64.25,51.57
2016,3,24,9,15,890.5,80.0,7.25,12.5,578.5,82.77,51.46
2016,3,24,9,30,911.0,83.0,7.2,13.0,632.0,142.35,78.18
2016,3,24,9,45,930.0,83.5,7.15,13.5,681.5,202.02,120.96
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,263.31,172.89
2016,3,24,10,15,960.0,86.0,7.05,14.5,772.0,324.96,228.59
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,386.86,285.05
2016,3,24,10,45,979.0,89.0,6.95,15.5,847.0,446.84,339.31
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,506.2,391.72
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,563.49,441.76
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,619.41,489.34
2016,3,24,11,45,999.5,93.5,6.6,16.5,948.0,671.82,531.93
2016,3,24,12,0,1001.0,95.0,6.5,17.0,964.0,722.06,571.57
2016,3,24,12,15,1002.5,95.5,6.4,17.0,971.5,769.05,608.83
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,813.46,642.33
2016,3,24,12,45,1004.5,95.5,6.25,17.5,977.5,853.41,670.04
2016,3,24,13,0,1005.0,95.0,6.2,18.0,976.0,890.29,695.3
2016,3,24,13,15,1003.0,94.5,6.1,18.0,965.0,921.88,717.7
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,949.94,737.53
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.0,972.54,752.02
2016,3,24,14,0,994.0,92.0,5.8,19.0,914.0,991.31,763.81
2016,3,24,14,15,988.0,91.0,5.7,19.0,885.5,1003.91,772.85
2016,3,24,14,30,982.0,90.0,5.6,19.0,857.0,1012.53,779.26
2016,3,24,14,45,969.5,90.5,5.5,19.0,819.5,1012.79,779.99
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,1009.12,778.2
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,999.21,773.38
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,985.53,766.09
2016,3,24,15,45,918.5,84.0,4.95,18.0,644.5,964.72,752.4
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,940.49,736.44
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,905.23,712.47
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,876.08,693.4
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,827.14,658.9
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,776.53,622.64
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,709.57,574.32
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,642.74,524.01
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.0,549.72,450.78
2016,3,24,18,0,538.0,41.0,1.6,13.0,128.0,467.85,382.22
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.0,335.58,266.82
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,199.6,41.81
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,78.23,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,178.0,15.5,0.6,7.0,33.5,12.48,0.0
2016,3,25,7,0,356.0,31.0,0.6,8.0,67.0,25.09,16.1
2016,3,25,7,15,466.0,42.0,0.7,8.5,120.5,33.07,24.18
2016,3,25,7,30,576.0,53.0,0.8,9.0,174.0,40.78,31.52
2016,3,25,7,45,637.0,60.5,0.9,10.0,232.5,45.16,35.51
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,49.39,39.16
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,56.88,45.68
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,59.53,47.78
2016,3,25,8,45,806.5,84.0,2.1,13.0,465.0,61.57,49.19
2016,3,25,9,0,832.0,89.0,2.5,14.0,521.0,63.48,50.47
2016,3,25,9,15,853.0,92.0,2.45,14.5,573.5,84.24,50.56
2016,3,25,9,30,874.0,95.0,2.4,15.0,626.0,142.18,77.78
2016,3,25,9,45,886.0,99.0,2.35,15.5,672.0,210.07,127.57
2016,3,25,10,0,898.0,103.0,2.3,16.0,718.0,270.09,177.49
2016,3,25,10,15,909.0,105.5,2.25,16.5,758.5,329.43,229.29
2016,3,25,10,30,920.0,108.0,2.2,17.0,799.0,389.07,281.4
2016,3,25,10,45,925.0,111.5,2.15,17.5,831.0,447.22,331.41
2016,3,25,11,0,930.0,115.0,2.1,18.0,863.0,504.58,379.2
2016,3,25,11,15,935.0,116.0,2.05,18.5,887.5,558.97,423.1
2016,3,25,11,30,940.0,117.0,2.0,19.0,912.0,612.06,464.41
2016,3,25,11,45,938.5,120.5,2.0,19.5,926.5,661.85,502.1
2016,3,25,12,0,937.0,124.0,2.0,20.0,941.0,709.42,536.96
2016,3,25,12,15,937.5,124.5,2.05,20.0,947.5,753.43,569.81
2016,3,25,12,30,938.0,125.0,2.1,20.0,954.0,794.97,600.24
2016,3,25,12,45,933.0,127.5,2.2,20.5,950.0,831.48,624.45
2016,3,25,13,0,928.0,130.0,2.3,21.0,946.0,864.89,646.49
2016,3,25,13,15,924.5,129.0,2.4,21.0,934.5,893.09,666.26
2016,3,25,13,30,921.0,128.0,2.5,21.0,923.0,917.94,683.91
2016,3,25,13,45,912.5,128.5,2.65,21.0,901.5,936.4,697.85
2016,3,25,14,0,904.0,129.0,2.8,21.0,880.0,951.19,709.53
2016,3,25,14,15,896.5,127.5,2.9,21.0,851.0,961.19,717.78
2016,3,25,14,30,889.0,126.0,3.0,21.0,822.0,967.48,723.76
2016,3,25,14,45,879.5,123.0,3.1,21.0,786.0,966.62,725.14
2016,3,25,15,0,870.0,120.0,3.2,21.0,750.0,971.78,730.82
2016,3,25,15,15,855.5,117.0,3.25,20.5,707.0,958.97,725.49
2016,3,25,15,30,841.0,114.0,3.3,20.0,664.0,942.57,717.94
2016,3,25,15,45,824.0,109.5,3.35,20.0,615.0,918.69,703.93
2016,3,25,16,0,807.0,105.0,3.4,20.0,566.0,891.6,687.72
2016,3,25,16,15,781.0,100.5,3.2,19.5,512.0,853.36,663.31
2016,3,25,16,30,755.0,96.0,3.0,19.0,458.0,818.04,640.77
2016,3,25,16,45,720.0,90.5,2.9,19.0,401.5,766.79,605.71
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,714.38,569.12
2016,3,25,17,15,632.5,77.5,2.5,18.0,287.0,644.42,519.28
2016,3,25,17,30,580.0,70.0,2.2,17.0,229.0,575.26,467.95
2016,3,25,17,45,498.5,59.5,1.9,16.0,173.5,482.15,395.15
2016,3,25,18,0,417.0,49.0,1.6,15.0,118.0,393.29,321.22
2016,3,25,18,15,283.5,34.0,1.6,14.5,72.5,270.58,214.67
2016,3,25,18,30,150.0,19.0,1.6,14.0,27.0,141.55,40.53
2016,3,25,18,45,75.0,9.5,1.6,13.5,13.5,51.98,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,84.5,21.0,1.65,10.0,29.5,17.1,0.0
2016,3,26,7,0,169.0,42.0,1.9,11.0,59.0,33.38,23.09
2016,3,26,7,15,267.0,60.5,2.1,11.5,108.5,46.14,35.44
2016,3,26,7,30,365.0,79.0,2.3,12.0,158.0,59.19,47.54
2016,3,26,7,45,448.5,89.0,2.5,13.0,214.5,65.43,53.14
2016,3,26,8,0,532.0,99.0,2.7,14.0,271.0,73.2,59.8
2016,3,26,8,15,300.0,138.0,2.7,14.5,238.5,100.42,83.47
2016,3,26,8,30,68.0,177.0,2.7,15.0,206.0,135.2,113.19
2016,3,26,8,45,34.0,164.0,2.75,15.5,178.5,128.74,106.94
2016,3,26,9,0,0.0,151.0,2.8,16.0,151.0,127.23,105.06
2016,3,26,9,15,4.0,173.0,2.75,16.5,175.5,144.98,114.21
2016,3,26,9,30,8.0,195.0,2.7,17.0,200.0,163.91,128.62
2016,3,26,9,45,9.5,209.0,2.7,17.5,215.5,177.12,138.42
2016,3,26,10,0,11.0,223.0,2.7,18.0,231.0,190.55,148.41
2016,3,26,10,15,154.5,289.5,2.65,18.5,406.0,265.36,201.94
2016,3,26,10,30,298.0,356.0,2.6,19.0,581.0,364.9,275.18
2016,3,26,10,45,573.5,253.0,2.6,19.5,709.0,414.94,310.59
2016,3,26,11,0,849.0,150.0,2.6,20.0,837.0,496.04,372.4
2016,3,26,11,15,855.5,151.5,2.6,20.0,861.5,548.82,415.5
2016,3,26,11,30,862.0,153.0,2.6,20.0,886.0,600.74,456.87
2016,3,26,11,45,864.0,155.5,2.6,20.5,901.0,649.74,494.03
2016,3,26,12,0,866.0,158.0,2.6,21.0,916.0,697.06,528.86
2016,3,26,12,15,867.0,158.5,2.65,21.0,922.5,740.08,561.08
2016,3,26,12,30,868.0,159.0,2.7,21.0,929.0,780.88,591.17
2016,3,26,12,45,866.0,159.5,2.75,21.5,926.5,816.99,616.11
2016,3,26,13,0,864.0,160.0,2.8,22.0,924.0,850.31,637.88
2016,3,26,13,15,696.0,253.5,2.85,22.0,864.5,834.6,625.3
2016,3,26,13,30,528.0,347.0,2.9,22.0,805.0,803.39,600.71
2016,3,26,13,45,688.0,251.0,2.95,22.5,833.0,875.09,654.42
2016,3,26,14,0,848.0,155.0,3.0,23.0,861.0,938.54,697.64
2016,3,26,14,15,684.5,225.5,2.95,22.5,783.5,884.99,662.64
2016,3,26,14,30,521.0,296.0,2.9,22.0,706.0,814.89,612.87
2016,3,26,14,45,505.0,284.5,2.9,22.0,667.5,798.68,603.34
2016,3,26,15,0,489.0,273.0,2.9,22.0,629.0,779.61,591.42
2016,3,26,15,15,569.0,227.5,2.8,22.0,618.5,811.66,617.24
2016,3,26,15,30,649.0,182.0,2.7,22.0,608.0,846.39,643.41
2016,3,26,15,45,536.0,201.0,2.65,22.0,535.0,754.29,578.96
2016,3,26,16,0,423.0,220.0,2.6,22.0,462.0,669.6,518.09
2016,3,26,16,15,316.0,214.5,2.45,21.5,386.0,547.31,429.42
2016,3,26,16,30,209.0,209.0,2.3,21.0,310.0,428.24,339.94
2016,3,26,16,45,193.5,186.5,2.15,20.5,271.0,388.46,311.31
2016,3,26,17,0,178.0,164.0,2.0,20.0,232.0,348.46,281.42
2016,3,26,17,15,163.5,138.0,1.75,19.0,192.5,304.2,247.77
2016,3,26,17,30,149.0,112.0,1.5,18.0,153.0,259.53,212.64
2016,3,26,17,45,120.5,87.5,1.25,17.5,115.5,206.33,168.51
2016,3,26,18,0,92.0,63.0,1.0,17.0,78.0,153.65,123.53
2016,3,26,18,15,46.0,40.5,1.0,16.5,48.0,92.96,70.41
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,16.42,0.8
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,90.5,21.5,2.45,14.5,31.0,17.53,1.64
2016,3,27,7,0,181.0,43.0,3.0,15.0,62.0,33.32,22.77
2016,3,27,7,15,278.5,60.5,3.35,15.0,111.5,46.07,34.91
2016,3,27,7,30,376.0,78.0,3.7,15.0,161.0,58.36,46.26
2016,3,27,7,45,444.5,90.5,4.05,15.5,216.0,66.38,53.45
2016,3,27,8,0,513.0,103.0,4.4,16.0,271.0,74.09,60.11
2016,3,27,8,15,256.5,67.0,4.65,16.5,151.0,46.13,35.23
2016,3,27,8,30,0.0,31.0,4.9,17.0,31.0,27.33,18.48
2016,3,27,8,45,0.0,56.5,5.2,17.5,56.5,49.92,38.12
2016,3,27,9,0,0.0,82.0,5.5,18.0,82.0,72.6,57.52
2016,3,27,9,15,10.0,154.5,5.65,18.0,160.5,131.57,102.82
2016,3,27,9,30,20.0,227.0,5.8,18.0,239.0,188.61,148.01
2016,3,27,9,45,26.0,253.5,5.95,18.5,270.5,212.86,166.34
2016,3,27,10,0,32.0,280.0,6.1,19.0,302.0,227.28,176.9
2016,3,27,10,15,424.5,217.0,6.05,19.0,538.0,273.89,201.73
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,391.11,288.13
2016,3,27,10,45,835.0,152.5,6.0,19.0,809.0,446.07,336.39
2016,3,27,11,0,853.0,151.0,6.0,19.0,844.0,501.85,384.55
2016,3,27,11,15,860.0,152.5,5.85,19.0,868.5,555.07,429.46
2016,3,27,11,30,867.0,154.0,5.7,19.0,893.0,607.48,472.49
2016,3,27,11,45,882.5,148.0,5.6,19.5,912.0,657.02,511.54
2016,3,27,12,0,898.0,142.0,5.5,20.0,931.0,705.57,548.77
2016,3,27,12,15,900.0,142.5,5.4,20.0,938.0,749.12,582.29
2016,3,27,12,30,902.0,143.0,5.3,20.0,945.0,790.44,613.46
2016,3,27,12,45,909.0,138.5,5.2,20.5,945.0,828.86,639.47
2016,3,27,13,0,916.0,134.0,5.1,21.0,945.0,864.81,663.13
2016,3,27,13,15,913.5,133.0,5.05,21.0,934.0,893.41,683.05
2016,3,27,13,30,911.0,132.0,5.0,21.0,923.0,918.74,700.71
2016,3,27,13,45,912.0,127.5,4.95,21.0,904.5,940.4,715.85
2016,3,27,14,0,913.0,123.0,4.9,21.0,886.0,958.56,728.66
2016,3,27,14,15,906.0,121.5,4.85,21.0,857.5,968.84,736.17
2016,3,27,14,30,899.0,120.0,4.8,21.0,829.0,975.39,741.29
2016,3,27,14,45,894.5,115.0,4.8,21.5,794.5,976.83,742.03
2016,3,27,15,0,890.0,110.0,4.8,22.0,760.0,974.46,740.36
2016,3,27,15,15,877.0,107.5,4.7,21.5,716.5,963.1,734.82
2016,3,27,15,30,864.0,105.0,4.6,21.0,673.0,957.86,733.75
2016,3,27,15,45,850.0,100.0,4.6,21.0,625.0,935.68,720.33
2016,3,27,16,0,836.0,95.0,4.6,21.0,577.0,910.16,704.72
2016,3,27,16,15,812.0,91.5,4.4,20.5,523.0,874.27,681.6
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,835.85,656.96
2016,3,27,16,45,757.5,82.0,4.05,20.0,412.5,786.49,622.96
2016,3,27,17,0,727.0,76.0,3.9,20.0,356.0,735.55,587.15
2016,3,27,17,15,677.0,70.0,3.45,19.0,297.5,673.16,542.68
2016,3,27,17,30,627.0,64.0,3.0,18.0,239.0,606.42,493.01
2016,3,27,17,45,551.5,55.0,2.55,17.0,182.5,517.84,423.67
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,433.11,353.58
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,307.73,245.66
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,181.09,78.47
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,68.02,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.82,2.53
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,30.0,20.73
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,38.15,28.74
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,45.99,36.09
2016,3,28,7,45,599.5,68.0,3.2,11.0,238.0,50.47,40.11
2016,3,28,8,0,661.0,76.0,3.3,12.0,296.0,54.79,43.79
2016,3,28,8,15,703.0,82.0,3.35,12.5,354.0,57.3,45.81
2016,3,28,8,30,745.0,88.0,3.4,13.0,412.0,59.69,47.67
2016,3,28,8,45,773.0,93.0,3.45,14.0,468.0,67.53,54.18
2016,3,28,9,0,801.0,98.0,3.5,15.0,524.0,69.15,55.17
2016,3,28,9,15,822.0,101.5,3.35,15.5,575.5,100.31,58.67
2016,3,28,9,30,843.0,105.0,3.2,16.0,627.0,156.96,89.02
2016,3,28,9,45,857.0,108.5,3.1,16.5,673.0,214.8,132.43
2016,3,28,10,0,871.0,112.0,3.0,17.0,719.0,273.93,182.29
2016,3,28,10,15,882.5,114.5,2.9,17.5,759.0,339.28,238.81
2016,3,28,10,30,894.0,117.0,2.8,18.0,799.0,397.66,289.65
2016,3,28,10,45,899.5,120.0,2.7,18.5,830.5,454.17,338.06
2016,3,28,11,0,905.0,123.0,2.6,19.0,862.0,509.96,384.32
2016,3,28,11,15,910.5,124.5,2.5,19.5,886.0,563.65,427.36
2016,3,28,11,30,916.0,126.0,2.4,20.0,910.0,616.16,467.91
2016,3,28,11,45,916.0,128.5,2.35,20.5,924.5,664.78,504.41
2016,3,28,12,0,916.0,131.0,2.3,21.0,939.0,711.35,538.22
2016,3,28,12,15,917.0,131.5,2.2,21.0,945.0,754.72,569.55
2016,3,28,12,30,918.0,132.0,2.1,21.0,951.0,795.72,598.17
2016,3,28,12,45,913.0,134.0,2.05,21.5,947.5,830.9,620.13
2016,3,28,13,0,908.0,136.0,2.0,22.0,944.0,863.04,639.83
2016,3,28,13,15,905.0,135.5,1.95,22.0,932.0,891.4,658.12
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,916.52,674.24
2016,3,28,13,45,893.0,135.5,1.85,22.0,898.5,933.94,685.35
2016,3,28,14,0,884.0,136.0,1.8,22.0,877.0,947.74,694.24
2016,3,28,14,15,875.5,134.5,1.8,22.0,848.0,956.37,700.54
2016,3,28,14,30,867.0,133.0,1.8,22.0,819.0,971.12,711.03
2016,3,28,14,45,855.5,131.0,1.8,22.5,782.5,969.39,709.57
2016,3,28,15,0,844.0,129.0,1.8,23.0,746.0,963.94,706.07
2016,3,28,15,15,561.5,215.0,1.9,22.5,616.0,793.61,595.51
2016,3,28,15,30,279.0,301.0,2.0,22.0,486.0,608.68,463.58
2016,3,28,15,45,526.5,208.0,2.1,22.0,524.0,755.87,578.05
2016,3,28,16,0,774.0,115.0,2.2,22.0,562.0,878.01,665.35
2016,3,28,16,15,747.5,110.0,2.2,21.5,509.0,844.77,644.8
2016,3,28,16,30,721.0,105.0,2.2,21.0,456.0,803.82,620.07
2016,3,28,16,45,683.5,99.0,2.25,21.0,399.5,750.14,584.95
2016,3,28,17,0,646.0,93.0,2.3,21.0,343.0,695.48,548.17
2016,3,28,17,15,593.5,85.0,2.1,20.0,286.0,625.5,499.27
2016,3,28,17,30,541.0,77.0,1.9,19.0,229.0,556.32,448.89
2016,3,28,17,45,461.5,66.0,1.7,18.0,174.5,464.71,378.25
2016,3,28,18,0,382.0,55.0,1.5,17.0,120.0,377.0,306.18
2016,3,28,18,15,261.0,38.5,1.5,16.5,75.0,260.27,206.41
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,143.45,68.04
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,50.73,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.5,22.5,1.8,13.0,35.0,17.61,5.39
2016,3,29,7,0,213.0,45.0,2.1,14.0,70.0,34.8,24.42
2016,3,29,7,15,307.0,62.0,2.3,14.5,120.0,47.11,36.02
2016,3,29,7,30,401.0,79.0,2.5,15.0,170.0,58.97,46.86
2016,3,29,7,45,473.5,88.5,2.75,16.0,226.5,64.82,51.97
2016,3,29,8,0,546.0,98.0,3.0,17.0,283.0,71.5,57.57
2016,3,29,8,15,273.0,80.0,3.1,17.5,172.5,54.81,42.68
2016,3,29,8,30,0.0,62.0,3.2,18.0,62.0,54.79,42.42
2016,3,29,8,45,0.0,81.0,3.35,18.5,81.0,71.69,56.79
2016,3,29,9,0,0.0,100.0,3.5,19.0,100.0,87.83,70.28
2016,3,29,9,15,20.0,178.5,3.5,19.0,191.0,150.33,117.04
2016,3,29,9,30,40.0,257.0,3.5,19.0,282.0,200.48,155.41
2016,3,29,9,45,20.0,192.5,3.55,19.5,205.0,166.76,128.68
2016,3,29,10,0,0.0,128.0,3.6,20.0,128.0,112.19,85.5
2016,3,29,10,15,0.0,132.0,3.6,20.5,132.0,115.81,88.08
2016,3,29,10,30,0.0,136.0,3.6,21.0,136.0,119.44,90.61
2016,3,29,10,45,0.0,126.0,3.65,21.5,126.0,111.11,83.66
2016,3,29,11,0,0.0,116.0,3.7,22.0,116.0,102.61,76.64
2016,3,29,11,15,0.0,118.0,3.7,22.0,118.0,104.44,78.0
2016,3,29,11,30,0.0,120.0,3.7,22.0,120.0,106.29,79.38
2016,3,29,11,45,0.0,125.5,3.75,22.5,125.5,111.22,83.04
2016,3,29,12,0,0.0,131.0,3.8,23.0,131.0,116.19,86.72
2016,3,29,12,15,2.0,145.0,3.8,23.0,147.0,130.09,97.63
2016,3,29,12,30,4.0,159.0,3.8,23.0,163.0,144.25,108.72
2016,3,29,12,45,4.0,156.5,3.85,23.5,160.5,142.44,107.09
2016,3,29,13,0,4.0,154.0,3.9,24.0,158.0,140.57,105.47
2016,3,29,13,15,3.5,152.0,3.95,24.0,155.0,138.69,104.05
2016,3,29,13,30,3.0,150.0,4.0,24.0,152.0,136.74,102.58
2016,3,29,13,45,5.5,172.0,4.05,24.5,176.5,159.24,120.05
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,182.17,137.73
2016,3,29,14,15,5.5,177.0,4.1,25.0,182.0,164.66,124.25
2016,3,29,14,30,3.0,160.0,4.1,25.0,163.0,146.93,110.59
2016,3,29,14,45,1.5,144.0,4.15,25.5,145.5,130.9,98.03
2016,3,29,15,0,0.0,128.0,4.2,26.0,128.0,114.78,85.37
2016,3,29,15,15,0.0,139.5,4.2,25.5,139.5,125.74,94.38
2016,3,29,15,30,0.0,151.0,4.2,25.0,151.0,137.11,103.77
2016,3,29,15,45,3.0,167.0,4.25,25.0,169.0,156.4,119.39
2016,3,29,16,0,6.0,183.0,4.3,25.0,187.0,176.91,136.03
2016,3,29,16,15,3.0,130.0,4.15,24.5,132.0,121.53,92.67
2016,3,29,16,30,0.0,77.0,4.0,24.0,77.0,68.13,50.03
2016,3,29,16,45,0.0,67.5,3.9,24.0,67.5,59.67,43.36
2016,3,29,17,0,0.0,58.0,3.8,24.0,58.0,51.22,36.6
2016,3,29,17,15,0.0,48.5,3.55,23.0,48.5,42.79,29.91
2016,3,29,17,30,0.0,39.0,3.3,22.0,39.0,34.37,23.07
2016,3,29,17,45,0.0,29.5,3.1,21.5,29.5,25.97,16.04
2016,3,29,18,0,0.0,20.0,2.9,21.0,20.0,17.58,8.92
2016,3,29,18,15,0.0,12.5,3.05,20.5,12.5,10.98,3.21
2016,3,29,18,30,0.0,5.0,3.2,20.0,5.0,4.38,0.0
2016,3,29,18,45,0.0,2.5,3.4,20.0,2.5,2.27,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.63,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.26,0.0
2016,3,30,7,15,0.0,11.0,4.05,19.0,11.0,9.66,2.78
2016,3,30,7,30,0.0,16.0,4.1,19.0,16.0,14.06,6.74
2016,3,30,7,45,0.0,21.0,4.2,19.0,21.0,18.47,10.66
2016,3,30,8,0,0.0,26.0,4.3,19.0,26.0,22.89,14.54
2016,3,30,8,15,0.0,43.5,4.35,19.0,43.5,38.37,28.06
2016,3,30,8,30,0.0,61.0,4.4,19.0,61.0,53.9,41.46
2016,3,30,8,45,0.0,52.0,4.5,19.5,52.0,45.93,34.3
2016,3,30,9,0,0.0,43.0,4.6,20.0,43.0,37.98,27.23
2016,3,30,9,15,0.0,42.5,4.8,20.0,42.5,37.56,25.39
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,37.14,24.95
2016,3,30,9,45,0.0,54.0,5.2,20.5,54.0,47.81,33.52
2016,3,30,10,0,0.0,66.0,5.4,21.0,66.0,58.5,42.03
2016,3,30,10,15,0.0,58.0,5.45,21.0,58.0,51.42,36.19
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,44.34,30.38
2016,3,30,10,45,5.5,140.0,5.6,21.5,145.0,125.31,95.04
2016,3,30,11,0,11.0,230.0,5.7,22.0,240.0,204.36,156.83
2016,3,30,11,15,9.5,210.5,5.7,22.0,219.5,188.65,144.37
2016,3,30,11,30,8.0,191.0,5.7,22.0,199.0,172.27,131.47
2016,3,30,11,45,9.0,198.5,5.75,22.5,207.0,180.24,137.42
2016,3,30,12,0,10.0,206.0,5.8,23.0,215.0,188.37,143.45
2016,3,30,12,15,11.5,230.5,5.7,23.0,241.0,211.88,161.67
2016,3,30,12,30,13.0,255.0,5.6,23.0,267.0,235.8,180.11
2016,3,30,12,45,14.0,267.5,5.5,23.5,280.5,249.1,189.96
2016,3,30,13,0,15.0,280.0,5.4,24.0,294.0,262.64,199.97
2016,3,30,13,15,16.0,288.5,5.25,24.0,303.5,272.8,207.76
2016,3,30,13,30,17.0,297.0,5.1,24.0,313.0,283.16,215.73
2016,3,30,13,45,99.5,364.0,5.0,24.5,448.5,444.68,339.13
2016,3,30,14,0,182.0,431.0,4.9,25.0,584.0,594.87,449.67
2016,3,30,14,15,113.5,389.5,4.85,25.0,484.0,498.71,378.1
2016,3,30,14,30,45.0,348.0,4.8,25.0,384.0,383.47,291.65
2016,3,30,14,45,124.0,354.5,4.75,25.0,447.0,486.4,371.56
2016,3,30,15,0,203.0,361.0,4.7,25.0,510.0,575.68,439.64
2016,3,30,15,15,172.0,339.0,4.6,25.0,461.0,528.2,404.62
2016,3,30,15,30,141.0,317.0,4.5,25.0,412.0,479.55,368.92
2016,3,30,15,45,123.0,291.0,4.4,25.0,369.0,437.69,338.37
2016,3,30,16,0,105.0,265.0,4.3,25.0,326.0,377.64,293.84
2016,3,30,16,15,383.0,189.0,4.1,24.5,381.5,598.75,469.98
2016,3,30,16,30,661.0,113.0,3.9,24.0,437.0,762.64,594.7
2016,3,30,16,45,624.5,108.0,3.75,24.0,385.0,712.12,558.49
2016,3,30,17,0,588.0,103.0,3.6,24.0,333.0,660.62,522.23
2016,3,30,17,15,550.0,91.0,3.15,23.0,279.0,599.1,478.4
2016,3,30,17,30,512.0,79.0,2.7,22.0,225.0,537.71,432.95
2016,3,30,17,45,483.0,64.0,2.3,21.5,177.0,480.26,387.63
2016,3,30,18,0,454.0,49.0,1.9,21.0,129.0,423.37,339.65
2016,3,30,18,15,328.0,36.0,1.9,20.5,82.0,305.01,239.84
2016,3,30,18,30,202.0,23.0,1.9,20.0,35.0,187.72,104.36
2016,3,30,18,45,101.0,11.5,1.9,19.5,17.5,69.48,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,121.0,24.0,3.3,14.5,39.0,18.73,8.01
2016,3,31,7,0,242.0,48.0,3.5,15.0,78.0,37.06,26.44
2016,3,31,7,15,338.5,63.0,3.55,15.5,129.5,47.79,36.54
2016,3,31,7,30,435.0,78.0,3.6,16.0,181.0,58.15,45.98
2016,3,31,7,45,529.0,82.0,3.65,17.0,241.0,60.97,48.38
2016,3,31,8,0,623.0,86.0,3.7,18.0,301.0,61.74,48.78
2016,3,31,8,15,667.0,92.5,3.85,19.0,359.5,64.25,50.61
2016,3,31,8,30,711.0,99.0,4.0,20.0,418.0,66.63,52.26
2016,3,31,8,45,765.0,96.0,4.15,21.0,478.5,69.12,53.97
2016,3,31,9,0,819.0,93.0,4.3,22.0,539.0,65.12,50.13
2016,3,31,9,15,841.0,96.5,4.2,22.5,591.5,107.95,58.27
2016,3,31,9,30,863.0,100.0,4.1,23.0,644.0,165.97,91.74
2016,3,31,9,45,889.5,97.5,4.1,23.5,694.0,231.16,140.87
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,290.05,189.73
2016,3,31,10,15,927.5,97.0,4.05,24.5,784.5,350.01,241.47
2016,3,31,10,30,939.0,99.0,4.0,25.0,825.0,410.27,293.11
2016,3,31,10,45,950.5,99.0,4.0,25.5,859.5,469.05,342.58
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,527.59,390.4
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,583.36,435.56
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,637.8,478.45
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,688.77,516.67
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,737.6,552.23
2016,3,31,12,15,976.0,105.0,3.95,27.0,980.5,782.38,585.0
2016,3,31,12,30,977.0,105.0,3.9,27.0,987.0,824.58,613.66
2016,3,31,12,45,978.5,104.0,3.85,27.5,985.0,863.52,638.4
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,899.52,660.92
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,929.52,680.63
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,956.05,698.06
2016,3,31,13,45,972.0,100.5,3.65,28.0,938.5,977.54,712.23
2016,3,31,14,0,969.0,99.0,3.6,28.0,918.0,995.29,724.06
2016,3,31,14,15,962.5,97.5,3.55,27.5,889.5,1005.98,732.88
2016,3,31,14,30,956.0,96.0,3.5,27.0,861.0,1012.74,739.37
2016,3,31,14,45,943.5,96.5,3.45,27.0,823.0,1012.12,739.79
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,1007.67,737.94
2016,3,31,15,15,919.0,95.0,3.3,27.0,741.5,997.13,731.94
2016,3,31,15,30,907.0,93.0,3.2,27.0,698.0,982.95,723.74
2016,3,31,15,45,891.5,90.0,3.15,27.0,648.5,960.77,710.81
2016,3,31,16,0,876.0,87.0,3.1,27.0,599.0,935.34,695.82
2016,3,31,16,15,853.0,83.5,2.9,26.0,544.0,908.6,681.58
2016,3,31,16,30,830.0,80.0,2.7,25.0,489.0,869.9,658.97
2016,3,31,16,45,797.5,76.0,2.55,24.5,431.0,819.9,627.24
2016,3,31,17,0,765.0,72.0,2.4,24.0,373.0,768.38,593.75
2016,3,31,17,15,717.0,66.5,2.25,23.0,313.0,701.06,548.83
2016,3,31,17,30,669.0,61.0,2.1,22.0,253.0,639.61,506.2
2016,3,31,17,45,588.0,54.0,2.0,21.0,195.0,547.49,438.02
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,459.52,368.88
2016,3,31,18,15,373.5,35.0,2.15,19.5,88.0,334.96,265.07
2016,3,31,18,30,240.0,23.0,2.4,19.0,39.0,213.16,126.55
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.5,80.74,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.19,0.0
2016,4,1,6,45,133.5,28.5,4.55,12.5,46.5,22.27,11.43
2016,4,1,7,0,267.0,48.0,4.8,13.0,84.0,37.04,26.73
2016,4,1,7,15,362.0,62.5,5.15,13.5,136.0,47.39,36.53
2016,4,1,7,30,457.0,77.0,5.5,14.0,188.0,57.4,45.7
2016,4,1,7,45,513.5,89.0,5.85,14.5,244.0,66.55,53.83
2016,4,1,8,0,570.0,101.0,6.2,15.0,300.0,73.23,59.55
2016,4,1,8,15,614.0,109.0,6.35,15.0,357.5,76.28,62.04
2016,4,1,8,30,658.0,117.0,6.5,15.0,415.0,79.16,64.34
2016,4,1,8,45,329.0,64.5,6.65,15.5,213.5,38.26,28.1
2016,4,1,9,0,0.0,12.0,6.8,16.0,12.0,10.58,3.64
2016,4,1,9,15,2.5,97.5,6.7,16.0,99.0,86.28,66.3
2016,4,1,9,30,5.0,183.0,6.6,16.0,186.0,155.53,122.77
2016,4,1,9,45,49.0,259.0,6.55,16.0,294.0,211.97,166.16
2016,4,1,10,0,93.0,335.0,6.5,16.0,402.0,280.48,219.12
2016,4,1,10,15,57.0,311.0,6.4,16.0,353.0,264.41,207.58
2016,4,1,10,30,21.0,287.0,6.3,16.0,304.0,250.0,196.93
2016,4,1,10,45,277.0,302.5,6.25,16.5,532.5,349.45,272.29
2016,4,1,11,0,533.0,318.0,6.2,17.0,761.0,495.69,385.23
2016,4,1,11,15,538.5,324.5,6.25,17.0,782.5,538.6,420.52
2016,4,1,11,30,544.0,331.0,6.3,17.0,804.0,581.4,455.34
2016,4,1,11,45,283.5,335.5,6.35,17.0,582.5,460.02,362.25
2016,4,1,12,0,23.0,340.0,6.4,17.0,361.0,312.77,244.65
2016,4,1,12,15,123.5,402.5,6.35,17.5,515.0,442.37,346.62
2016,4,1,12,30,224.0,465.0,6.3,18.0,669.0,582.77,453.85
2016,4,1,12,45,130.5,426.0,6.3,18.5,545.0,491.33,382.38
2016,4,1,13,0,37.0,387.0,6.3,19.0,421.0,384.09,298.08
2016,4,1,13,15,49.5,401.0,6.2,19.0,445.5,413.4,321.17
2016,4,1,13,30,62.0,415.0,6.1,19.0,470.0,443.91,344.85
2016,4,1,13,45,38.0,340.5,6.05,19.0,374.5,355.79,277.18
2016,4,1,14,0,14.0,266.0,6.0,19.0,279.0,254.81,198.46
2016,4,1,14,15,15.5,271.0,6.0,18.5,284.5,262.34,205.22
2016,4,1,14,30,17.0,276.0,6.0,18.0,290.0,270.14,212.11
2016,4,1,14,45,96.5,320.0,6.0,18.0,392.0,407.91,323.08
2016,4,1,15,0,176.0,364.0,6.0,18.0,494.0,553.99,437.64
2016,4,1,15,15,215.0,337.5,6.0,17.5,487.5,568.35,451.57
2016,4,1,15,30,254.0,311.0,6.0,17.0,481.0,598.6,477.96
2016,4,1,15,45,152.0,279.0,6.05,17.0,378.5,451.25,362.84
2016,4,1,16,0,50.0,247.0,6.1,17.0,276.0,304.44,244.7
2016,4,1,16,15,229.5,214.5,6.1,16.5,330.0,470.83,385.28
2016,4,1,16,30,409.0,182.0,6.1,16.0,384.0,611.88,502.85
2016,4,1,16,45,369.5,172.0,6.1,15.5,338.0,542.44,449.8
2016,4,1,17,0,330.0,162.0,6.1,15.0,292.0,492.27,411.18
2016,4,1,17,15,388.5,131.5,5.85,14.5,261.0,512.3,430.28
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,510.89,431.27
2016,4,1,17,45,388.5,83.5,5.4,13.5,177.5,431.59,365.02
2016,4,1,18,0,330.0,66.0,5.2,13.0,125.0,355.53,298.87
2016,4,1,18,15,222.0,46.5,4.95,12.5,79.5,247.24,202.49
2016,4,1,18,30,114.0,27.0,4.7,12.0,34.0,126.97,79.47
2016,4,1,18,45,57.0,13.5,4.45,11.5,17.0,45.74,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,286.5,24.5,3.9,6.5,57.0,19.76,10.34
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,30.28,21.49
2016,4,2,7,15,548.5,46.5,4.0,8.0,156.5,35.94,27.04
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,41.45,32.18
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,48.86,38.81
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,52.31,41.69
2016,4,2,8,15,787.0,71.5,3.9,12.0,392.5,54.34,43.19
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,56.3,44.58
2016,4,2,8,45,849.0,79.5,3.55,14.0,508.5,57.36,45.15
2016,4,2,9,0,875.0,83.0,3.4,15.0,565.0,67.87,53.97
2016,4,2,9,15,893.0,85.5,3.2,15.5,617.5,119.8,65.5
2016,4,2,9,30,911.0,88.0,3.0,16.0,670.0,179.27,102.32
2016,4,2,9,45,925.0,90.0,2.85,17.0,717.0,239.38,149.54
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,300.54,201.63
2016,4,2,10,15,948.5,94.0,2.7,18.0,804.0,361.14,255.37
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,421.79,308.77
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,480.64,359.13
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,538.81,407.39
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,594.49,453.1
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,648.73,496.42
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,700.05,535.45
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,749.31,571.89
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,794.39,605.11
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,836.86,634.18
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,874.97,659.14
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,909.99,681.86
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,940.01,702.11
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,966.52,720.05
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,987.64,734.87
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1004.97,747.36
2016,4,2,14,15,966.5,98.5,3.2,21.0,898.5,1015.56,755.15
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,1022.21,760.55
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,1020.14,760.39
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,1014.25,757.95
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,1003.11,751.81
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,988.32,743.43
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,965.44,730.13
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,939.28,714.71
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,912.5,699.09
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,873.65,674.93
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,824.36,643.08
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,773.5,609.41
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,706.13,562.33
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,644.63,517.77
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,557.08,450.92
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,473.19,383.3
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,351.45,281.64
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,234.32,153.12
