Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,89.45,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,10.91,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,20.52,11.17
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,30.98,21.82
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,37.43,27.98
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,43.66,33.66
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,46.76,36.32
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,54.55,43.0
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,56.47,44.35
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,58.32,45.61
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,59.64,46.28
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,60.87,46.86
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,125.84,68.14
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,185.3,105.12
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,245.02,151.72
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,305.77,202.98
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,366.1,255.42
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,426.54,307.43
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,485.41,356.51
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,543.62,403.47
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,599.23,447.97
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,653.45,490.19
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,704.51,528.01
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,753.52,563.3
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,798.8,596.11
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,841.53,624.95
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,879.49,650.45
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,914.37,673.88
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,944.71,693.89
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,971.59,711.68
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,992.17,725.88
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1008.96,737.8
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,1020.04,745.75
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,1027.24,751.39
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,1027.13,752.51
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,1023.15,751.37
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,1011.36,745.34
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,995.89,737.12
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,972.98,724.11
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,946.82,709.03
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,920.39,693.89
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,881.8,670.31
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,833.41,639.66
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,783.33,607.17
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,717.0,563.38
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,656.54,521.89
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,569.23,456.68
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,485.42,390.45
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,363.46,289.65
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,247.25,165.39
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,94.92,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,11.82,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,22.62,13.18
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,34.31,24.79
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,40.99,31.16
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,47.44,37.03
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,50.71,39.82
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,53.88,42.38
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,61.26,48.65
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,63.25,50.1
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,63.96,50.3
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,66.24,51.87
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,122.9,66.07
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,190.49,111.19
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,249.43,157.78
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,309.54,208.8
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,368.67,260.35
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,427.93,311.31
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,485.64,359.16
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,542.73,404.73
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,597.24,448.38
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,650.41,489.67
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,700.68,526.64
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,749.04,561.03
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,793.09,592.48
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,834.62,619.77
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,872.28,642.89
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,906.97,663.72
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,936.35,682.17
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,962.33,698.33
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,982.49,709.29
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,998.94,717.88
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,1008.77,723.18
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,1014.74,726.11
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,1013.95,726.13
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,1009.33,723.99
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,997.62,718.99
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,982.33,711.92
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,958.55,698.13
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,941.24,688.69
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,905.11,668.25
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,866.43,646.04
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,816.97,614.92
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,765.94,582.11
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,704.08,543.38
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,637.95,499.55
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,551.49,436.95
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,468.53,373.12
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,348.86,275.91
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,235.86,160.42
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,89.04,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.18,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,22.98,13.6
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,33.34,23.77
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,39.25,29.38
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,44.98,34.55
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,48.39,37.44
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,56.68,44.49
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,58.48,45.71
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,60.22,46.85
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,61.42,47.49
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,67.78,52.53
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,134.21,72.87
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,193.2,111.15
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,252.57,158.29
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,312.85,209.61
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,372.53,261.34
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,432.32,312.52
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,490.15,361.1
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,547.32,407.73
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,602.0,451.88
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,655.26,493.79
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,705.22,531.39
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,753.15,566.55
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,797.79,599.21
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,839.91,628.16
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,876.9,653.7
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,910.83,677.32
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,940.22,697.25
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,966.18,714.93
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,985.88,728.93
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,1001.84,740.6
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,1012.09,748.23
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,1018.49,753.5
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,965.38,719.03
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,905.29,679.81
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,957.96,718.4
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,986.51,739.96
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,963.13,725.34
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,946.25,715.61
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,909.94,693.61
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,871.07,669.7
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,819.55,635.17
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,766.61,599.04
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,705.21,556.91
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,639.42,509.8
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,551.23,443.25
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,466.66,376.0
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,347.75,277.77
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,236.52,165.24
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,88.77,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,12.41,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,30.67,20.05
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,48.32,36.69
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,60.23,47.72
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,72.61,58.81
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,85.07,69.51
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,108.52,89.42
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,115.19,94.66
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,121.62,99.61
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,142.38,116.64
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,165.93,127.54
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,162.74,107.89
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,192.17,115.95
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,250.89,162.15
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,306.23,208.99
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,364.33,259.7
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,428.38,314.4
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,471.37,353.43
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,506.03,382.48
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,548.24,415.92
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,589.49,447.87
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,624.62,473.94
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,658.32,498.41
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,748.41,569.05
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,844.0,641.03
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,885.57,668.2
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,924.61,693.58
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,922.51,691.93
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,911.77,683.68
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,973.22,727.17
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,1028.96,765.04
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,1040.41,772.59
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,1047.89,777.87
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,1041.49,774.02
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,1031.3,767.88
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,1018.97,761.63
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,1003.01,753.05
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,982.72,740.16
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,968.55,731.71
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,931.81,708.76
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,892.44,683.9
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,846.97,654.39
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,799.46,622.86
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,733.21,578.27
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,666.97,531.75
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,590.08,473.62
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,510.73,410.21
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,392.14,312.81
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,282.15,200.62
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,109.39,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,18.64,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,29.07,19.02
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,40.57,30.01
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,51.41,40.0
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,61.79,49.29
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,67.03,53.68
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,72.09,57.74
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,87.98,71.17
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,102.93,83.57
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,79.54,62.96
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,77.68,48.6
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,144.41,78.86
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,203.7,118.76
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,262.97,165.97
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,323.66,217.24
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,384.12,269.5
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,444.55,320.93
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,502.93,369.59
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,560.28,415.92
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,615.45,459.97
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,669.18,501.71
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,716.95,536.76
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,760.98,568.06
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,803.87,599.07
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,844.3,626.37
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,819.03,604.63
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,770.71,565.47
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,798.63,585.19
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,825.08,603.28
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,785.35,574.46
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,732.1,536.72
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,768.52,564.33
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,817.76,599.45
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,856.65,627.95
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,897.09,657.28
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,882.42,649.68
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,864.34,639.88
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,871.12,645.57
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,871.43,646.85
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,867.9,646.6
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,854.59,639.85
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,807.32,610.45
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,753.27,575.93
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,684.46,531.13
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,616.2,484.7
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,525.09,418.01
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,437.61,350.02
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,322.38,255.58
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,216.18,154.23
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,78.56,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.1,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,17.27,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,32.18,21.81
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,47.74,36.46
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,59.93,47.71
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,72.89,59.31
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,76.71,62.42
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,80.43,65.26
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,114.65,94.56
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,148.27,122.8
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,141.49,116.11
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,141.93,104.31
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,202.22,143.21
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,246.57,177.5
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,275.92,198.11
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,321.02,233.08
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,355.74,265.96
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,374.66,283.93
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,421.16,318.87
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,466.58,353.09
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,503.79,381.54
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,542.28,410.55
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,587.63,444.14
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,635.34,479.08
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,596.92,449.1
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,544.76,408.58
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,587.01,439.17
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,631.2,470.38
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,568.03,423.78
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,489.32,365.76
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,520.99,390.02
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,566.52,423.56
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,496.89,373.07
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,437.91,329.89
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,720.79,545.29
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,963.01,716.58
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,864.52,650.49
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,758.84,576.26
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,817.58,623.92
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,877.25,667.66
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,836.16,641.46
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,793.0,614.11
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,737.24,576.01
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,680.6,536.55
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,610.07,486.46
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,536.35,432.15
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,445.23,361.18
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,359.25,291.14
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,257.56,206.12
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,164.02,118.44
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,53.4,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,8.64,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,16.18,1.45
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,33.71,23.17
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,51.26,39.46
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,54.37,42.64
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,58.68,46.54
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,88.19,72.35
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,117.04,97.06
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,131.56,109.01
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,137.48,113.43
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,158.5,130.37
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,184.69,143.67
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,208.79,155.58
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,248.97,179.69
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,218.26,162.35
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,165.06,126.33
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,162.96,124.53
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,160.63,122.53
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,222.91,170.59
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,286.05,218.43
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,386.31,294.59
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,509.75,386.83
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,569.59,431.55
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,640.15,483.98
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,540.48,409.21
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,418.62,316.02
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,416.44,314.21
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,413.56,311.56
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,673.26,511.4
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,925.36,692.36
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,941.87,702.49
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,954.89,711.92
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,961.44,718.57
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,964.41,723.02
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,968.4,726.92
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,962.01,723.92
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,624.88,483.52
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,229.47,176.13
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,377.71,294.99
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,495.5,387.4
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,363.82,286.19
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,201.57,157.88
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,178.59,140.24
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,155.65,122.17
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,372.07,303.72
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,544.1,442.56
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,460.33,375.71
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,380.63,310.1
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,273.3,219.27
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,175.64,128.08
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,58.26,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,10.46,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,18.69,4.5
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,32.86,22.46
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,47.19,35.79
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,56.39,44.27
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,65.25,52.14
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,47.69,36.47
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,41.47,30.77
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,68.12,53.72
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,92.99,74.76
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,133.1,108.16
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,172.19,133.5
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,164.75,126.77
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,154.87,118.59
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,162.09,123.69
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,169.43,128.89
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,209.38,159.65
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,250.21,190.83
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,271.04,206.19
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,292.39,221.86
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,296.55,224.87
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,307.85,233.34
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,293.46,222.36
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,278.35,210.84
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,281.62,213.61
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,284.74,216.24
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,260.5,197.76
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,235.58,178.77
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,211.43,160.33
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,186.81,141.45
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,180.11,136.4
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,173.25,131.21
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,204.06,155.37
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,235.73,180.13
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,196.53,149.72
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,157.11,118.98
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,181.23,138.25
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,206.45,158.34
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,417.13,327.12
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,615.7,480.5
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,380.67,300.8
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,141.16,108.52
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,166.69,130.49
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,208.02,164.79
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,354.31,287.25
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,472.11,383.71
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,367.7,299.91
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,284.79,231.01
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,194.57,154.48
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,95.52,67.8
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,34.13,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,10.01,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,18.59,5.7
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,37.04,25.68
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,55.49,42.37
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,69.28,54.72
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,79.85,63.92
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,63.33,49.47
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,50.34,38.02
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,82.14,65.02
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,111.62,89.55
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,143.11,115.32
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,191.06,143.22
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,225.46,164.14
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,252.81,182.35
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,294.03,215.41
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,320.66,237.22
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,354.99,257.35
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,430.75,312.29
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,487.28,357.11
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,539.93,397.96
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,590.34,436.55
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,640.03,473.29
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,687.87,506.66
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,735.11,538.33
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,777.26,566.87
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,817.35,592.73
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,775.75,558.4
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,712.33,508.94
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,658.0,471.1
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,588.14,422.11
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,792.09,567.03
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,969.93,680.51
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,978.12,683.61
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,993.27,693.03
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,786.65,560.72
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,543.76,392.29
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,406.56,298.91
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,268.82,199.45
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,630.26,469.23
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,911.88,654.33
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,777.3,566.03
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,633.48,470.14
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,502.21,379.27
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,377.66,288.98
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,517.63,397.56
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,614.97,467.88
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,533.02,408.78
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,454.1,350.56
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,341.37,263.04
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,238.36,172.55
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,88.19,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,11.37,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.57,7.71
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,33.57,23.47
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,47.07,36.08
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,56.25,44.55
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,65.08,52.41
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,59.69,47.48
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,72.0,58.06
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,75.33,60.63
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,78.57,63.08
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,101.5,82.44
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,124.12,96.73
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,116.27,89.83
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,107.73,82.48
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,111.35,85.01
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,114.95,87.51
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,68.82,50.17
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,21.28,11.63
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,26.18,15.54
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,31.08,19.43
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,165.25,125.75
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,297.19,226.85
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,304.18,231.73
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,311.15,236.97
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,204.46,155.54
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,94.4,69.59
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,213.13,162.43
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,334.49,254.25
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,330.56,251.15
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,326.4,248.26
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,228.48,173.63
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,130.09,97.29
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,157.49,119.02
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,185.49,141.03
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,181.79,138.32
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,178.09,135.68
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,167.67,128.04
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,157.2,120.33
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,127.79,97.32
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,98.47,74.14
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,101.68,77.17
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,105.26,80.52
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,64.12,47.26
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,25.55,15.6
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,21.57,12.39
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,17.59,9.12
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,13.62,5.8
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,9.66,2.43
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,6.14,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.63,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.36,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
