Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.15,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,26.58,17.04
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,34.04,24.29
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,41.25,30.89
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,45.58,34.78
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,49.74,38.35
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,52.47,40.54
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,60.54,47.29
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,62.07,48.3
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,63.51,49.22
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,73.24,47.47
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,128.24,68.03
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,192.98,111.7
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,249.99,156.66
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,307.44,205.01
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,365.49,254.39
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,419.34,302.87
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,470.99,345.96
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,518.97,382.7
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,588.34,435.09
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,640.18,474.27
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,690.62,511.43
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,737.31,543.99
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,782.05,574.23
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,823.55,601.09
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,862.66,626.18
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,896.75,648.46
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,927.91,668.87
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,954.61,686.48
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,978.02,702.11
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,995.67,714.84
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,1009.74,725.5
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,1017.74,732.49
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,1022.06,737.35
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,1020.21,739.01
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,1014.74,738.48
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,1001.72,733.59
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,985.3,726.64
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,970.19,719.22
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,941.49,702.79
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,905.12,681.29
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,866.38,658.01
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,815.37,625.01
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,768.71,594.55
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,705.58,552.33
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,642.77,508.91
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,558.0,446.46
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,476.4,383.62
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,373.31,300.39
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,277.71,218.2
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,138.63,70.04
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,8.78,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,17.6,9.42
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,32.64,23.1
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,47.26,36.3
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,63.49,50.69
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,79.52,64.62
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,95.76,78.43
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,111.83,91.82
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,133.15,109.68
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,154.1,127.0
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,145.73,113.88
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,136.64,106.04
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,135.33,104.46
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,133.67,102.65
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,208.35,160.21
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,289.39,221.6
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,284.02,217.58
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,285.0,218.43
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,341.13,260.37
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,411.18,312.14
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,422.54,320.34
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,433.14,328.05
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,412.43,311.93
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,388.8,293.62
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,298.09,225.99
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,200.19,151.55
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,231.0,175.38
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,262.34,199.25
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,341.32,258.97
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,417.97,315.77
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,551.74,416.07
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,679.18,508.79
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,721.68,539.66
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,749.85,561.23
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,685.77,515.54
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,602.46,456.13
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,670.98,509.29
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,718.91,546.86
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,609.41,467.0
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,482.76,373.25
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,358.34,279.83
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,253.27,197.9
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,484.0,385.44
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,690.75,543.19
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,625.71,495.78
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,556.15,445.46
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,480.16,387.76
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,407.22,329.78
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,311.62,251.19
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,223.55,175.25
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,116.13,61.95
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,16.05,3.39
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.75,21.19
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,42.28,31.02
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,52.45,40.2
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,60.33,47.13
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,66.1,51.98
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,93.15,74.97
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,124.33,100.99
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,144.98,117.7
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,167.62,135.8
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,186.21,142.85
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,211.59,160.13
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,236.46,176.2
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,277.95,205.65
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,316.13,233.43
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,358.81,265.04
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,388.53,287.96
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,431.33,320.63
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,487.75,362.72
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,570.97,425.97
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,619.07,463.21
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,666.2,499.0
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,713.39,533.46
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,757.54,565.16
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,745.25,551.95
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,712.14,523.59
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,806.72,595.52
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,894.64,657.82
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,919.45,673.84
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,941.17,688.25
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,813.36,598.75
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,636.51,468.21
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,826.89,610.73
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,989.02,722.43
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,983.03,716.66
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,973.59,710.09
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,958.97,702.79
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,941.13,693.48
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,919.13,680.44
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,888.84,661.88
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,850.18,638.3
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,809.54,613.15
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,758.27,579.26
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,706.06,544.19
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,640.47,499.57
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,575.44,453.91
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,487.33,388.86
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,410.49,328.74
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,315.03,251.26
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,227.26,176.43
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,118.49,66.15
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,18.0,5.49
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.96,23.02
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.78,35.64
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,61.04,47.47
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,69.64,55.09
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,77.87,62.15
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,106.43,86.33
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,135.01,110.04
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,149.63,121.64
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,153.84,124.45
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,171.04,127.71
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,208.27,148.28
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,219.71,146.6
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,257.43,169.48
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,309.66,213.49
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,363.08,258.93
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,415.49,303.77
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,468.5,348.32
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,519.58,389.84
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,569.96,429.66
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,619.47,468.5
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,665.57,504.06
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,652.75,491.26
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,618.56,461.6
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,603.12,449.75
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,581.19,432.86
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,636.76,474.37
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,701.15,521.45
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,666.16,495.61
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,633.63,471.58
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,559.31,416.83
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,467.1,348.55
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,583.81,437.62
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,704.41,527.26
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,513.06,387.75
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,300.49,227.41
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,450.8,343.72
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,568.81,432.86
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,611.87,466.39
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,633.07,484.64
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,471.9,365.2
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,315.29,245.0
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,202.05,157.22
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,85.59,63.8
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,259.0,207.8
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,426.88,341.85
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,352.51,283.21
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,267.78,215.44
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,189.31,150.42
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,112.15,85.13
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,55.01,29.37
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,17.58,6.14
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,34.76,24.12
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,44.49,33.36
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,53.94,42.06
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,61.43,48.69
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,66.8,53.23
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,66.45,52.66
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,66.31,52.23
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,67.39,52.83
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,75.92,59.8
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,92.98,56.97
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,145.75,79.66
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,202.22,118.58
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,268.66,171.49
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,326.34,219.63
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,385.26,268.95
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,443.26,317.41
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,501.18,364.44
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,557.32,408.65
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,612.76,450.83
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,665.21,490.22
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,716.19,527.4
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,764.13,560.74
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,810.27,591.37
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,852.3,618.56
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,891.84,643.94
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,927.47,666.65
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,960.17,687.43
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,987.51,704.78
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,1011.44,720.05
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,1028.97,731.39
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,1042.79,740.58
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,1051.4,745.52
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,1056.23,748.24
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,1053.75,747.21
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,1047.52,744.1
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,1034.66,735.71
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,1018.31,725.31
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,993.63,709.79
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,976.16,698.94
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,939.93,676.94
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,901.21,653.45
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,850.97,622.28
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,799.3,589.77
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,741.38,552.09
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,678.86,510.15
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,597.1,453.8
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,518.16,396.92
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,413.36,318.99
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,315.99,240.82
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,164.26,100.54
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,17.18,6.51
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,34.03,23.56
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,43.0,31.96
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,53.04,40.94
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,58.35,45.6
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,63.42,49.86
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,65.43,51.33
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,67.34,52.67
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,68.65,53.46
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,69.81,54.13
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,98.68,60.83
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,150.39,85.03
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,203.65,122.15
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,258.86,166.55
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,314.11,213.52
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,370.28,261.58
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,425.27,308.72
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,484.68,358.07
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,537.02,400.37
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,588.4,440.67
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,637.16,478.61
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,684.6,514.6
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,727.3,545.3
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,767.53,573.46
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,805.1,599.67
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,840.5,623.41
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,876.38,647.58
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,901.99,664.76
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,925.71,680.52
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,946.28,694.2
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,951.53,696.43
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,961.0,701.66
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,597.62,450.71
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,180.96,134.94
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,246.74,186.21
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,332.58,251.06
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,278.41,211.05
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,240.98,183.42
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,138.81,104.75
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,42.46,28.49
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,115.87,87.58
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,198.38,153.03
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,124.2,94.65
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,54.79,38.97
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,227.11,181.92
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,407.78,325.42
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,316.76,253.92
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,242.89,194.53
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,170.18,134.59
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,97.02,73.12
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,47.97,26.91
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,2.73,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,21.05,9.54
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,37.09,25.77
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,56.11,42.74
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,74.42,58.84
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,89.1,71.46
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,103.24,83.29
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,107.83,86.76
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,118.76,95.49
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,147.34,119.01
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,168.86,136.39
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,190.93,144.09
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,221.74,164.4
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,231.12,173.21
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,231.28,175.63
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,286.06,214.51
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,351.54,262.01
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,388.5,290.19
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,428.01,320.33
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,465.84,348.47
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,498.63,372.74
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,325.32,245.33
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,120.21,88.17
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,141.71,104.71
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,163.66,121.32
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,202.0,150.5
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,240.97,179.91
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,339.96,254.07
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,440.4,327.76
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,557.46,414.46
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,672.39,497.64
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,523.64,390.0
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,354.24,264.49
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,446.43,334.26
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,558.02,415.66
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,624.35,465.59
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,707.35,526.48
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,718.35,536.75
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,726.56,545.55
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,639.97,483.32
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,535.44,407.69
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,491.35,376.32
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,448.96,345.44
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,412.41,320.32
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,373.05,292.65
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,312.31,246.16
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,240.52,189.92
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,189.86,149.78
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,138.74,108.26
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,88.37,66.72
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,32.39,20.33
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,15.85,5.21
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.91,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,6.37,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,22.66,11.66
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,37.7,27.17
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,48.78,37.58
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,59.48,47.35
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,66.72,53.76
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,74.98,60.85
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,76.38,61.64
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,77.78,62.37
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,79.27,63.27
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,80.59,64.03
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,104.17,64.16
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,154.41,88.92
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,214.93,132.81
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,269.51,177.12
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,324.27,232.56
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,368.06,274.69
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,406.24,299.95
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,489.79,362.47
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,546.16,406.84
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,598.44,446.92
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,648.65,484.82
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,697.65,520.57
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,743.76,552.44
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,788.48,582.15
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,828.3,607.6
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,865.87,631.25
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,899.72,650.9
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,930.88,668.52
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,957.34,685.37
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,980.61,700.27
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,997.72,711.36
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,1011.3,720.41
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,1019.37,726.18
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,1023.84,729.89
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,1022.18,729.97
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,1016.96,728.04
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,1004.26,722.38
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,999.16,721.77
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,975.9,708.2
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,949.52,692.87
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,913.87,670.94
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,875.84,647.41
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,829.16,618.47
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,786.08,591.55
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,725.02,552.7
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,664.1,512.69
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,587.44,458.93
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,513.11,404.29
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,412.3,327.04
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,318.39,249.77
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,192.84,131.17
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,41.13,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.1,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,21.87,11.32
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,35.47,25.07
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,44.74,33.75
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,55.11,43.13
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,48.15,36.99
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,55.66,43.46
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,75.68,60.66
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,94.86,76.85
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,118.98,96.97
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,142.49,116.25
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,172.23,133.92
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,192.32,148.33
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,239.78,182.41
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,284.21,214.33
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,278.7,212.19
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,252.76,193.54
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,238.67,182.72
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,211.57,161.71
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,218.91,166.97
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,226.42,172.3
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,288.7,219.79
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,357.38,271.37
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,398.36,301.96
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,441.52,334.07
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,571.29,432.97
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,715.65,539.69
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,574.43,434.17
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,415.03,312.83
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,433.23,327.81
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,451.88,342.71
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,473.71,359.61
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,496.08,376.95
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,590.94,449.53
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,673.27,511.92
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,826.46,628.94
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,953.02,722.98
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,934.97,712.23
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,913.93,700.34
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,802.2,621.11
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,681.56,532.29
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,734.62,575.79
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,762.12,599.36
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,710.01,562.43
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,657.48,524.93
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,592.16,476.88
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,528.07,428.77
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,449.81,367.87
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,374.97,307.44
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,272.48,222.61
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,190.4,151.73
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,106.41,72.48
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,9.1,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,21.44,11.43
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,34.64,24.7
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,43.9,33.52
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,54.02,42.87
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,25.0,16.89
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.51,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,45.46,35.11
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,86.26,71.12
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,133.71,112.38
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,178.18,150.38
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,157.55,124.79
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,134.63,106.55
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,118.47,92.95
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,101.29,78.58
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,174.03,137.47
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,246.07,194.84
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,173.48,136.48
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,94.76,72.54
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,145.86,113.86
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,197.28,154.75
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,202.81,159.05
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,208.5,163.56
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,336.67,264.53
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,471.59,367.74
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,482.71,376.15
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,493.95,385.05
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,402.62,314.38
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,299.66,233.68
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,257.17,200.71
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,213.86,166.74
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,249.38,194.63
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,285.77,222.87
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,279.13,217.84
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,272.37,212.81
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,323.83,253.57
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,363.93,285.21
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,259.75,204.04
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,174.42,136.31
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,217.64,171.82
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,280.45,222.49
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,267.72,213.45
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,254.79,204.35
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,187.1,149.8
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,136.55,108.35
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,117.6,93.27
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,98.51,77.77
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,291.98,245.07
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,447.38,372.19
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,353.87,292.45
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,267.54,216.97
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,154.14,110.48
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.01,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
