Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,11.82,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,22.29,12.55
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,35.34,25.62
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,41.55,31.61
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,47.59,37.15
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,51.21,40.36
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,54.69,43.31
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,56.11,44.33
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,63.33,50.41
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,64.71,51.3
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,65.97,52.08
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,100.06,56.56
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,154.55,86.12
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,218.96,134.71
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,275.69,182.25
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,332.85,232.2
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,390.73,282.79
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,447.38,331.54
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,503.9,378.82
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,558.21,423.04
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,611.63,465.16
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,662.68,505.18
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,712.29,543.12
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,758.8,576.87
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,803.42,607.53
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,844.08,634.93
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,882.38,660.52
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,916.87,682.35
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,948.54,702.16
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,974.46,719.46
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,997.04,734.62
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,1014.74,746.68
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,1028.86,756.53
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,1036.38,761.83
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,1040.21,764.91
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,1038.38,764.89
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,1032.94,762.71
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,1020.42,755.66
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,1004.51,746.58
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,981.08,733.01
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,964.82,724.38
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,930.73,704.29
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,894.18,682.47
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,846.68,651.8
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,797.64,619.59
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,737.73,579.64
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,683.15,542.33
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,605.18,484.96
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,529.69,427.16
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,432.26,350.64
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,341.29,273.92
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,217.83,158.94
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,61.5,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,11.82,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,22.27,12.63
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.21,25.33
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,42.28,32.02
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,49.09,38.18
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,53.02,41.55
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,56.8,44.62
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,58.81,46.04
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,60.7,47.31
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,68.21,53.47
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,69.31,54.08
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,105.01,58.94
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,158.82,88.01
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,214.27,128.85
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,279.54,182.16
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,336.14,230.59
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,393.46,279.64
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,449.75,327.68
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,505.97,374.53
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,560.16,417.83
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,613.63,459.19
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,625.77,467.88
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,622.63,463.45
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,708.37,528.49
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,806.24,599.91
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,847.67,627.23
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,886.8,653.2
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,921.31,674.64
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,953.03,694.11
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,979.91,711.74
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,1003.51,727.31
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,1021.29,739.19
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,1035.47,748.92
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,1044.05,755.2
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,1048.94,759.3
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,1046.69,759.01
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,1040.83,756.61
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,1027.78,750.84
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,1011.32,743.0
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,988.64,729.72
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,973.39,721.5
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,938.19,700.24
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,900.53,677.29
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,853.77,646.96
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,805.36,615.13
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,749.68,579.16
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,689.26,538.59
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,613.28,483.94
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,539.46,428.6
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,439.38,351.64
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,345.83,274.33
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,219.89,160.32
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,61.33,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,13.64,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,22.17,12.57
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,31.73,22.03
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,37.33,27.3
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,42.76,32.16
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,46.28,35.22
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,54.43,42.19
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,56.7,43.83
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,58.86,45.32
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,60.07,46.07
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,61.18,46.73
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,101.5,53.84
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,166.81,92.04
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,222.57,132.75
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,279.63,179.18
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,336.51,227.33
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,393.51,275.4
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,449.71,322.08
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,505.67,367.16
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,559.29,408.47
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,611.8,447.38
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,661.83,484.43
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,710.34,519.39
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,724.02,524.97
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,722.06,518.88
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,744.49,534.48
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,764.97,548.38
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,752.67,539.91
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,736.72,529.06
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,807.91,578.89
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,877.48,626.38
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,957.57,684.5
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,1015.7,721.72
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,1022.95,727.06
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,1026.56,730.82
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,942.54,679.06
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,830.2,603.38
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,865.57,631.7
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,902.85,659.43
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,801.08,591.42
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,688.93,514.98
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,642.85,485.55
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,595.89,454.46
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,570.65,438.84
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,561.09,433.82
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,494.65,387.49
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,446.44,353.32
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,394.24,314.25
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,358.54,286.04
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,292.07,233.03
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,228.49,179.91
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,122.41,87.52
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.82,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.83,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,23.4,13.76
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,34.2,24.31
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,40.91,30.59
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,47.36,36.36
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,51.01,39.53
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,54.51,42.43
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,56.62,43.93
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,64.6,50.45
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,65.91,51.25
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,67.1,51.96
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,107.13,58.43
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,161.19,88.54
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,225.41,136.8
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,281.99,183.65
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,338.55,231.88
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,395.92,280.56
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,452.44,327.67
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,508.85,373.21
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,563.01,415.59
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,616.42,455.9
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,667.13,493.61
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,716.35,529.05
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,763.4,561.3
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,808.87,590.17
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,850.12,616.3
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,888.98,640.62
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,923.54,662.49
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,955.25,682.49
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,982.11,699.41
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,1005.63,714.3
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,1022.84,724.54
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,1036.41,732.68
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,1045.31,741.0
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,1050.51,747.26
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,1047.12,747.48
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,1040.13,745.63
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,1027.9,740.59
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,1012.27,733.46
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,987.44,720.43
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,959.68,705.46
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,935.69,693.42
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,899.02,672.73
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,851.54,644.39
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,802.57,614.39
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,742.96,575.58
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,688.48,539.25
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,614.12,485.71
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,541.89,431.57
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,446.97,358.65
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,358.05,285.01
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,240.35,178.72
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,88.96,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,6.82,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.42,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,26.43,16.35
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,40.6,29.91
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,50.06,38.73
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,59.19,46.96
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,73.71,59.68
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,87.32,71.33
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,112.44,92.51
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,131.18,107.77
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,143.03,117.17
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,154.23,125.93
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,180.42,129.67
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,208.46,143.2
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,230.16,151.74
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,277.26,184.41
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,330.89,230.52
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,385.15,277.06
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,437.96,322.21
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,490.96,366.49
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,542.83,408.1
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,594.05,447.94
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,642.05,484.33
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,688.97,518.91
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,687.89,514.53
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,675.02,500.53
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,734.03,542.81
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,797.61,587.31
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,733.95,539.61
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,656.59,482.24
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,526.6,389.71
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,377.49,280.31
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,484.46,360.49
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,609.37,450.74
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,822.02,609.28
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,994.57,728.96
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,914.95,675.67
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,807.01,598.02
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,469.18,357.9
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,114.03,84.14
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,530.43,413.45
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,902.12,678.34
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,865.18,653.7
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,826.21,630.27
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,781.01,602.01
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,734.31,572.07
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,672.84,530.89
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,611.62,488.4
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,544.24,439.28
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,478.26,388.85
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,381.52,310.02
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,297.32,238.05
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,173.58,128.72
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,18.88,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.44,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.88,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.75,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.63,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.51,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,44.58,33.21
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,84.01,66.91
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,94.88,75.89
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,105.65,84.72
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,62.42,45.42
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,16.79,8.07
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,22.55,12.73
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,28.33,17.38
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,88.91,65.97
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,147.19,111.94
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,144.52,109.59
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,141.73,107.26
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,138.17,104.14
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,134.48,100.95
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,143.64,108.04
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,153.0,115.28
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,114.31,84.98
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,74.83,53.86
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,54.85,38.07
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,34.79,22.13
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,156.88,118.18
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,280.86,212.5
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,446.22,337.68
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,623.95,467.0
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,459.36,346.88
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,288.63,218.91
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,257.71,196.18
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,226.37,172.55
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,255.78,195.56
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,286.22,219.17
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,312.52,240.48
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,323.72,250.47
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,203.89,158.01
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,104.93,79.38
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,176.29,138.12
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,270.4,214.66
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,277.79,222.35
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,284.28,229.44
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,250.38,203.02
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,216.35,176.03
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,181.7,147.56
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,146.98,118.46
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,108.06,85.28
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,68.88,51.5
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,34.13,21.11
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,7.91,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.42,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,31.74,20.62
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,47.64,35.48
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,63.61,49.86
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,79.04,63.46
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,93.19,75.61
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,111.43,90.98
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,113.42,92.19
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,112.68,91.03
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,142.87,115.94
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,174.3,141.46
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,174.19,123.22
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,199.85,128.21
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,258.81,183.22
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,289.77,216.67
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,332.6,243.63
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,398.63,291.24
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,445.47,329.97
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,490.21,366.05
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,536.81,402.47
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,598.84,450.41
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,645.47,486.28
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,691.31,520.71
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,738.98,555.51
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,783.22,587.26
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,821.6,612.86
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,857.97,636.82
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,891.36,657.47
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,922.35,676.27
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,947.86,692.66
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,970.3,707.09
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,987.67,717.5
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,1001.62,725.77
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,1009.17,730.91
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,1013.22,733.94
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,1010.73,733.15
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,1004.76,730.28
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,1002.6,731.29
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,986.01,722.9
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,961.72,708.45
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,934.55,692.15
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,899.18,671.12
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,861.51,648.38
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,819.24,621.18
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,770.72,589.23
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,711.15,549.05
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,651.7,507.91
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,577.44,454.59
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,505.33,400.73
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,411.83,328.33
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,324.14,256.35
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,211.03,157.89
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,93.61,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,32.43,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,7.73,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,14.56,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,31.78,20.63
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,48.99,36.38
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,58.67,45.22
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.98,54.26
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,76.17,60.34
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,83.03,65.93
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,83.82,66.24
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,83.42,65.5
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,84.9,66.35
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,86.18,67.03
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,126.81,74.64
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,174.37,102.33
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,224.65,139.79
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,283.77,187.41
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,335.27,230.48
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,387.93,274.34
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,439.54,317.35
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,491.44,359.64
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,541.78,398.96
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,591.33,436.5
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,638.36,472.03
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,684.41,506.02
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,726.33,535.39
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,766.28,562.71
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,803.45,588.73
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,838.75,612.19
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,868.27,631.93
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,895.07,649.89
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,918.48,665.4
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,938.92,679.03
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,950.0,686.95
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,965.58,697.99
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,970.82,702.09
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,972.77,704.27
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,934.63,680.28
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,888.82,648.98
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,867.05,636.43
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,842.44,621.81
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,839.36,622.85
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,839.39,625.78
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,783.9,590.38
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,733.89,558.52
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,638.63,491.74
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,528.52,412.29
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,514.69,405.13
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,514.83,407.26
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,424.76,339.33
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,354.43,284.29
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,272.71,218.03
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,195.62,153.5
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,102.7,74.54
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.19,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,15.75,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,30.7,19.93
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,46.27,34.24
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,58.21,45.02
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,70.95,56.2
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,80.19,64.05
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,88.97,71.3
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,96.77,77.55
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,104.08,83.28
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,108.03,86.09
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,111.64,88.61
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,155.84,100.87
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,202.52,129.89
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,248.32,163.86
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,296.59,202.61
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,346.5,244.11
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,396.77,285.63
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,445.12,324.67
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,494.39,363.44
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,541.45,399.69
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,588.28,434.71
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,633.23,468.28
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,677.79,500.79
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,666.18,488.99
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,637.67,464.56
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,533.39,390.15
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,411.82,301.39
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,456.06,333.73
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,502.24,366.57
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,470.61,343.84
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,436.91,319.83
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,578.55,423.07
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,726.86,526.49
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,688.51,499.8
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,661.51,481.65
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,712.19,518.83
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,745.23,543.68
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,685.1,502.46
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,605.53,447.9
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,642.94,477.4
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,658.33,491.28
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,519.32,392.82
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,402.5,306.94
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,539.2,415.71
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,664.71,512.58
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,601.31,467.63
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,538.91,423.29
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,466.23,369.54
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,396.28,315.79
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,297.57,237.66
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,219.28,172.64
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,136.9,101.52
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,45.96,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,15.76,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.64,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,7.02,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,19.37,10.51
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,31.76,21.71
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,46.73,34.96
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,61.39,47.73
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,77.42,61.53
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,93.29,74.95
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,115.43,93.28
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,143.37,116.11
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,157.4,127.01
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,181.54,146.05
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,152.89,115.17
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,115.72,86.77
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,113.67,84.77
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,111.44,82.63
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,213.47,159.72
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,318.86,236.97
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,377.22,276.31
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,490.73,358.62
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,538.58,394.36
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,585.14,428.25
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,629.45,460.54
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,673.28,491.68
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,690.5,501.69
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,692.84,501.03
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,701.65,506.62
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,704.94,508.26
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,658.95,474.59
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,600.72,432.44
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,656.07,472.55
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,722.95,519.06
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,778.25,558.64
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,844.75,605.09
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,896.77,643.91
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,949.94,683.24
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,933.61,673.15
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,913.88,661.35
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,786.68,574.65
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,648.46,478.3
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,657.87,488.78
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,664.05,496.09
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,601.13,453.39
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,538.48,410.34
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,446.86,344.43
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,375.32,291.48
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,330.26,258.28
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,286.12,224.91
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,240.97,190.21
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,182.85,144.37
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,134.79,105.19
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,86.81,65.21
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,47.78,31.96
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
