Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.37,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,12.57,0.11
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,33.43,22.41
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,53.5,40.67
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,72.99,58.05
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,89.71,72.66
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,104.19,84.95
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,118.09,96.43
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,127.44,103.8
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,136.33,110.66
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,143.48,115.96
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,141.2,113.39
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,178.26,121.27
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,219.43,146.37
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,262.98,178.37
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,309.05,214.52
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,354.03,250.61
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,399.06,286.68
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,411.26,301.51
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,396.94,293.42
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,327.58,243.08
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,242.29,179.82
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,398.42,295.51
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,571.19,417.31
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,598.93,435.29
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,628.14,455.11
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,645.94,465.91
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,661.39,474.91
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,640.07,459.83
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,616.8,443.5
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,563.0,406.5
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,494.32,358.81
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,692.56,500.73
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,887.03,631.01
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,804.18,573.89
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,729.68,523.63
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,776.08,558.92
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,836.71,601.71
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,667.33,486.1
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,497.43,366.34
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,471.19,350.15
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,425.52,319.02
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,333.05,252.0
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,225.16,171.22
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,389.47,301.33
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,529.33,407.13
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,470.1,363.39
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,413.21,321.9
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,355.44,279.28
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,298.97,236.12
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,219.21,173.35
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,155.85,121.26
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,90.78,65.84
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.21,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,16.65,2.82
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,33.15,22.15
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,49.69,37.27
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,63.97,50.04
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,79.2,63.29
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,91.23,73.45
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,102.79,82.92
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,126.92,102.52
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,152.25,122.55
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,166.56,133.61
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,180.95,144.59
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,192.19,144.27
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,200.33,149.82
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,220.38,164.47
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,227.66,169.41
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,248.15,183.68
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,269.11,198.04
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,269.49,198.04
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,269.17,197.67
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,295.47,216.62
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,315.4,230.75
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,301.57,221.47
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,279.32,206.17
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,235.73,174.66
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,190.74,141.59
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,218.07,162.65
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,245.81,183.67
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,274.43,204.92
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,303.57,226.46
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,294.81,220.63
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,285.76,214.72
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,351.97,264.18
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,411.7,307.92
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,533.8,397.56
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,644.63,476.34
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,639.56,473.51
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,633.17,470.87
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,725.41,540.83
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,814.38,606.57
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,780.6,584.16
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,745.01,561.6
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,650.82,495.82
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,577.22,443.27
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,419.52,326.84
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,268.7,210.57
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,234.92,185.55
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,201.33,159.56
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,167.44,132.62
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,133.4,104.99
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,87.76,67.48
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,52.87,37.98
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,30.46,18.67
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,9.67,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.0,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.36,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.63,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,8.34,1.49
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,14.06,6.76
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,20.67,12.81
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,27.3,18.8
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,34.82,25.51
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,42.35,32.13
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,92.99,76.43
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,138.31,115.08
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,152.87,126.77
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,167.52,138.42
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,187.27,146.72
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,207.61,161.78
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,224.0,173.47
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,253.48,195.51
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,279.76,215.05
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,307.23,235.4
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,270.86,207.8
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,235.28,180.56
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,271.21,207.61
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,307.99,234.75
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,316.4,240.79
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,324.82,246.94
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,354.8,268.73
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,390.19,294.18
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,371.9,280.52
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,349.07,263.66
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,337.91,255.51
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,326.22,246.92
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,323.22,244.88
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,320.03,242.71
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,325.63,247.14
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,331.32,251.66
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,333.33,254.04
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,351.03,268.22
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,298.09,228.58
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,260.29,200.19
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,231.56,178.46
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,202.59,156.33
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,294.32,229.24
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,377.26,293.88
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,279.89,219.2
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,170.66,133.23
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,140.47,109.58
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,110.29,85.42
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,95.72,73.84
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,81.07,62.02
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,66.33,49.95
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,51.47,37.58
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,38.38,26.56
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,25.55,15.6
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,15.83,7.08
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.09,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.9,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,19.37,10.79
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,30.86,21.29
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,44.86,33.88
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,58.4,45.92
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,72.98,58.54
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,87.41,70.78
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,118.08,96.69
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,149.2,122.47
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,165.39,135.53
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,182.09,148.89
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,164.19,126.1
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,143.35,110.07
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,151.87,116.23
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,160.56,122.47
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,228.55,174.2
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,285.55,216.47
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,226.71,171.72
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,164.41,123.97
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,327.77,247.67
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,509.71,378.6
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,422.03,313.67
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,323.23,240.25
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,352.8,261.52
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,383.6,282.78
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,546.27,400.84
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,724.46,522.56
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,527.53,385.46
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,295.45,217.7
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,290.71,215.66
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,285.76,212.36
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,277.84,206.48
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,269.73,200.47
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,329.51,245.51
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,380.64,283.77
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,409.8,306.1
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,439.72,329.12
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,427.87,321.52
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,415.53,313.75
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,482.49,366.04
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,529.1,403.15
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,421.0,323.67
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,296.23,229.3
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,322.5,253.03
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,363.29,287.34
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,327.07,260.54
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,290.46,233.07
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,398.65,323.52
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,498.75,403.4
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,410.38,332.69
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,324.77,261.78
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,223.63,174.1
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,120.05,50.3
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,41.19,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.45,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.87,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.63,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.38,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.58,0.17
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,8.78,2.14
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,21.12,13.04
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,33.5,23.83
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,37.5,27.16
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,41.5,30.44
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,95.43,76.4
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,144.0,116.75
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,108.15,82.18
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,67.36,49.1
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,105.26,79.29
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,142.02,108.11
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,186.05,141.84
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,230.6,175.43
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,233.49,177.33
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,236.16,179.18
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,228.27,172.69
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,219.97,165.95
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,249.84,188.49
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,280.25,211.14
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,357.23,267.92
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,440.86,328.06
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,500.68,371.28
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,566.62,418.31
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,730.07,541.07
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,895.48,657.85
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,858.09,629.09
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,798.31,583.99
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,757.73,554.47
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,713.52,522.01
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,545.83,405.39
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,370.36,277.67
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,436.81,328.82
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,505.03,379.64
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,416.68,314.97
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,327.34,248.64
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,337.02,257.36
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,346.78,265.88
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,241.31,186.05
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,128.14,97.46
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,312.12,247.77
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,486.32,384.04
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,441.43,350.94
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,396.31,317.93
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,343.51,277.09
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,291.52,235.7
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,233.3,188.14
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,177.06,140.68
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,100.21,75.03
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,25.91,7.45
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,10.99,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,14.09,3.55
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,32.29,22.1
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,48.92,37.46
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,66.27,53.15
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,83.29,68.23
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,101.78,84.4
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,119.83,99.89
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,105.23,86.69
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,91.34,74.19
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,136.69,112.85
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,181.34,143.03
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,204.5,159.03
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,228.14,176.35
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,254.18,195.69
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,281.35,216.04
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,272.43,209.51
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,258.92,199.19
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,335.46,256.41
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,410.36,311.6
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,470.58,355.72
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,531.62,400.38
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,581.49,437.45
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,631.2,474.25
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,559.3,419.74
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,471.34,352.45
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,483.94,361.96
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,496.59,371.02
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,453.07,338.57
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,406.44,303.86
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,503.31,375.86
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,614.98,455.94
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,509.6,380.07
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,410.58,307.8
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,581.39,436.53
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,757.38,562.6
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,843.26,625.09
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,913.41,677.19
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,687.57,519.13
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,444.59,339.62
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,364.77,281.11
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,284.6,220.07
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,288.74,225.16
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,292.81,230.03
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,172.87,135.59
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,56.57,40.99
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,49.01,35.07
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,41.47,29.0
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,248.72,206.33
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,443.55,364.91
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,358.89,294.71
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,279.67,227.44
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,174.8,136.96
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,82.16,40.08
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,28.45,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.19,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.51,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,5.26,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,7.02,0.62
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,11.43,4.56
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,15.84,8.46
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,19.82,11.95
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,23.81,15.4
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,37.09,26.99
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,50.41,36.62
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,54.44,39.82
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,58.47,43.01
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,56.73,41.44
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,54.98,39.89
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,69.71,51.77
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,84.31,63.41
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,86.05,64.68
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,87.81,65.98
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,121.37,92.66
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,155.24,119.15
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,363.12,281.08
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,583.29,443.65
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,600.77,454.57
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,616.73,465.48
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,589.97,444.03
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,555.84,417.3
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,641.44,480.05
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,737.79,547.88
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,848.17,627.76
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,950.73,696.35
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,851.44,623.86
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,727.11,531.56
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,579.56,429.73
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,424.56,317.85
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,356.74,269.38
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,272.99,207.35
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,389.44,296.89
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,512.51,387.4
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,338.33,258.75
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,172.81,131.76
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,160.96,123.55
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,149.2,114.87
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,162.64,126.35
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,176.95,138.5
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,153.84,120.59
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,130.84,102.53
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,327.93,267.5
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,481.92,389.24
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,397.46,321.07
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,318.59,255.97
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,221.72,173.36
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,124.29,67.36
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,41.71,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,11.37,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,19.56,7.97
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,32.05,22.05
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,44.12,33.31
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,51.96,40.56
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,60.68,48.33
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,85.1,69.62
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,115.58,95.68
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,129.98,107.45
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,148.65,122.66
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,163.33,134.25
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,181.38,139.81
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,213.71,159.48
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,245.89,182.35
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,282.32,207.74
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,313.35,230.09
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,353.73,260.55
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,398.82,294.82
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,432.89,319.72
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,499.9,370.79
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,550.3,410.13
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,600.21,447.99
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,646.87,482.93
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,691.59,515.59
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,735.34,546.2
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,778.11,574.9
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,815.11,598.79
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,850.16,621.21
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,881.0,639.91
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,909.36,656.9
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,933.18,672.23
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,953.98,685.69
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,969.7,696.02
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,982.14,704.41
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,988.8,709.28
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,992.09,712.23
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,999.67,718.09
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,992.44,714.66
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,979.33,709.74
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,963.07,702.89
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,939.19,689.75
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,912.54,674.81
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,877.81,653.92
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,846.53,635.27
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,801.08,607.04
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,754.45,577.51
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,696.59,539.08
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,638.79,499.71
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,567.08,448.94
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,497.34,397.61
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,412.01,330.68
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,328.37,262.25
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,229.16,178.31
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,131.32,74.62
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,44.75,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,10.01,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,18.71,7.36
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,38.41,26.89
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,56.03,42.86
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,68.16,53.73
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,81.37,65.2
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,91.53,73.73
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,98.79,79.56
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,123.98,100.39
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,151.2,122.48
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,142.52,114.76
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,140.48,107.65
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,117.41,88.8
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,91.83,68.17
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,172.57,130.52
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,254.72,192.44
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,235.71,177.73
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,220.49,166.05
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,217.81,163.86
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,214.78,161.39
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,275.83,206.76
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,330.6,246.45
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,335.91,249.96
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,340.97,253.46
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,305.44,226.91
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,263.79,195.84
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,266.2,197.78
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,271.28,201.58
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,435.97,322.94
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,615.31,448.46
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,608.41,442.56
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,599.79,436.77
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,556.54,407.15
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,521.75,383.15
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,677.11,496.66
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,820.3,597.2
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,728.39,533.27
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,631.09,465.71
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,610.59,453.47
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,588.78,439.74
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,592.59,445.22
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,612.96,462.06
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,692.93,525.0
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,747.15,569.25
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,497.66,386.72
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,246.83,191.56
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,407.37,322.47
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,538.22,425.56
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,448.22,357.12
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,378.65,303.06
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,300.77,241.02
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,227.18,180.24
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,148.56,113.74
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,56.69,30.36
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,21.18,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,12.28,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,21.82,9.75
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,36.14,24.89
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,48.46,36.21
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,58.33,45.05
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,67.8,53.27
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,83.42,66.65
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,109.72,88.89
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,126.77,102.75
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,147.56,119.47
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,167.07,134.86
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,188.46,143.84
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,201.03,151.61
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,209.9,158.34
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,259.88,193.21
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,307.7,226.81
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,279.3,207.91
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,257.32,192.91
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,212.97,159.51
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,165.32,123.27
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,224.62,167.95
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,284.5,211.98
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,226.07,168.26
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,165.09,122.3
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,183.86,136.65
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,202.97,151.07
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,316.86,236.11
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,434.58,321.34
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,547.06,402.42
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,662.44,483.37
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,657.97,479.84
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,651.64,475.76
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,615.52,450.61
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,576.87,423.55
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,700.56,514.99
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,825.33,603.95
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,848.3,621.22
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,868.46,637.46
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,619.45,463.55
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,351.49,264.91
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,605.64,461.76
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,841.8,633.99
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,500.56,387.3
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,117.12,87.75
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,401.79,318.28
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,657.82,512.87
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,597.46,468.58
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,537.96,425.71
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,465.6,371.09
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,381.71,306.16
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,304.21,244.19
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,231.28,183.75
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,152.86,117.16
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,61.56,34.61
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,23.02,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
