Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,12.28,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,21.87,10.02
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,34.28,23.34
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,47.01,34.97
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,56.55,43.52
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,65.7,51.47
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,39.94,29.07
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,21.13,12.68
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,90.85,72.17
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,149.21,120.51
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,165.24,133.21
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,184.82,140.29
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,191.26,143.51
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,184.72,140.11
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,199.01,150.75
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,213.54,161.56
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,216.45,163.26
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,218.95,164.67
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,261.97,196.89
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,314.59,235.95
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,329.16,246.05
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,343.91,256.32
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,265.23,197.99
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,182.06,135.38
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,230.35,171.67
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,279.36,207.73
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,433.26,321.95
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,598.28,439.93
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,427.03,316.95
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,232.24,172.46
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,341.91,254.72
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,451.06,334.12
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,340.56,253.56
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,219.19,163.35
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,615.26,466.39
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,974.43,714.95
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,970.66,710.9
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,963.65,707.5
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,956.18,703.68
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,938.29,693.04
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,742.8,557.76
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,524.39,397.13
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,593.4,453.46
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,637.6,490.8
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,546.48,423.87
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,458.41,358.08
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,398.01,314.43
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,355.18,282.86
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,306.93,245.98
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,259.31,208.49
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,205.86,164.88
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,153.88,121.28
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,98.35,73.64
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,32.25,15.85
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,13.1,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,6.37,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,12.31,3.29
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,26.46,16.76
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,40.19,29.11
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,56.76,43.71
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,73.14,57.88
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,95.21,76.62
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,118.24,95.79
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,133.12,107.75
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,147.62,119.21
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,164.13,132.42
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,182.43,139.72
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,162.23,122.84
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,139.44,105.42
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,160.96,121.59
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,183.01,137.98
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,272.78,202.7
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,380.84,281.16
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,409.29,303.55
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,423.2,314.67
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,329.81,246.18
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,229.34,170.66
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,311.04,231.8
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,399.9,296.75
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,391.97,290.02
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,382.88,282.72
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,384.44,283.86
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,385.7,284.78
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,400.02,295.29
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,414.6,305.97
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,370.66,274.16
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,315.34,233.84
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,309.57,229.91
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,303.61,225.77
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,422.86,314.87
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,534.59,396.27
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,500.9,372.13
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,466.17,347.62
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,512.61,383.88
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,540.64,406.81
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,533.28,403.09
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,524.47,398.51
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,451.6,345.57
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,361.15,278.57
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,493.75,384.12
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,598.92,466.29
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,513.22,403.35
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,450.25,356.36
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,381.37,304.07
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,301.87,241.95
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,233.01,186.35
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,166.58,131.15
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,90.09,67.06
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,20.17,8.03
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,9.66,1.39
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,23.35,13.99
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,37.03,26.15
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,52.55,39.73
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,67.9,52.92
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,95.44,76.37
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,117.8,95.05
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,112.0,89.64
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,103.15,81.72
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,115.41,91.63
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,127.74,96.97
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,159.3,120.97
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,191.75,145.14
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,207.29,156.67
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,223.02,168.4
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,210.69,158.51
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,196.97,147.63
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,302.06,226.03
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,428.94,319.32
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,419.23,311.71
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,410.73,304.76
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,413.44,306.61
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,414.96,307.47
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,358.97,266.49
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,299.12,222.26
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,293.87,218.49
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,288.35,214.42
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,325.42,241.44
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,370.44,273.84
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,422.17,311.6
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,475.86,350.34
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,462.85,340.44
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,448.99,330.21
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,475.68,350.27
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,502.95,370.59
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,501.84,370.62
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,500.27,370.51
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,451.09,336.27
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,401.07,300.93
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,279.77,211.12
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,149.98,111.89
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,180.18,136.33
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,212.1,161.98
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,333.7,259.21
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,419.52,327.57
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,375.71,295.19
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,332.42,262.93
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,288.83,229.78
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,245.51,195.89
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,193.64,153.85
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,142.77,111.53
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,80.79,59.45
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,25.49,11.99
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,12.01,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,8.78,0.78
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,22.46,13.19
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,36.18,25.32
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,52.18,39.33
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,67.91,52.94
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,92.02,73.46
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,115.54,93.16
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,81.79,64.16
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,41.5,29.73
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,58.38,43.87
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,75.3,55.22
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,119.19,89.65
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,161.89,122.44
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,218.93,164.87
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,287.26,215.76
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,320.84,239.8
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,371.12,276.96
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,299.94,225.39
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,225.21,169.57
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,328.35,247.07
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,442.82,330.52
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,497.71,370.82
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,566.08,420.86
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,589.61,438.28
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,620.73,461.27
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,653.46,484.52
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,685.44,507.02
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,706.69,522.36
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,727.07,537.35
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,743.13,549.33
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,757.77,560.4
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,858.42,636.63
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,953.82,706.45
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,841.6,624.3
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,714.53,529.56
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,721.11,536.19
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,725.88,541.05
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,786.38,586.63
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,829.09,619.42
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,775.08,581.25
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,702.6,530.73
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,714.46,542.74
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,704.64,539.44
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,675.15,519.69
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,644.21,498.79
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,583.77,456.71
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,508.2,402.48
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,439.88,351.61
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,374.41,301.03
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,296.45,238.55
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,222.89,177.53
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,131.91,101.18
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,43.61,25.38
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,17.87,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,11.37,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,21.08,9.97
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,41.65,29.36
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,61.43,46.99
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,55.98,42.76
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,52.12,39.56
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,75.51,59.65
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,98.18,78.83
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,125.78,101.72
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,143.99,116.36
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,92.56,72.7
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,30.03,18.71
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,123.11,92.52
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,208.27,157.9
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,170.16,128.32
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,126.78,94.69
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,81.44,58.85
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,33.71,21.07
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,35.07,22.11
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,36.44,23.14
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,86.26,62.0
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,135.44,99.73
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,206.74,153.92
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,278.65,207.57
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,306.9,227.76
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,335.83,248.34
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,285.43,211.14
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,233.45,172.64
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,269.11,199.1
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,305.4,225.54
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,292.51,215.85
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,279.26,206.04
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,288.04,211.94
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,296.97,217.76
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,403.66,295.51
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,502.81,365.29
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,545.62,394.61
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,572.11,412.96
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,776.72,558.25
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,948.43,671.57
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,927.05,659.23
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,902.81,647.39
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,866.36,628.75
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,827.93,608.4
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,784.97,583.24
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,740.48,556.38
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,681.75,518.69
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,623.07,480.0
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,550.32,429.85
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,486.93,384.22
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,403.58,320.69
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,325.53,258.33
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,230.49,179.44
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,128.6,87.23
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,45.95,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,14.1,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,25.51,13.48
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,40.82,28.83
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,56.4,42.9
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,51.93,39.37
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,53.81,41.02
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,67.31,52.58
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,80.67,63.85
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,78.52,61.65
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,76.07,59.21
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,126.0,100.63
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,172.04,127.92
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,203.7,144.23
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,241.88,168.55
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,276.82,198.55
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,313.6,229.87
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,335.01,239.63
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,403.49,288.62
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,452.85,329.51
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,502.55,369.77
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,550.71,407.94
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,598.69,445.01
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,609.63,451.73
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,602.65,443.94
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,616.85,452.93
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,628.37,459.57
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,732.61,538.56
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,843.01,618.61
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,783.36,572.67
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,697.71,507.12
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,665.8,485.11
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,636.15,464.04
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,814.82,596.55
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,973.7,706.63
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,980.11,710.07
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,983.22,712.64
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,976.12,708.72
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,965.79,702.88
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,959.07,700.98
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,942.22,692.47
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,918.01,678.12
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,891.24,662.12
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,855.51,640.41
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,817.82,617.23
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,772.85,587.52
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,726.63,556.62
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,668.91,518.66
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,604.41,474.57
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,539.07,428.21
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,475.53,380.73
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,392.82,315.84
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,315.4,252.45
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,222.54,174.01
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,123.16,84.31
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,42.88,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,4.09,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,7.9,0.33
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,16.71,8.56
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,25.54,16.5
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,36.15,25.88
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,46.79,35.13
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,83.07,66.36
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,118.08,95.97
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,133.16,108.1
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,139.38,112.66
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,162.84,131.7
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,184.45,138.72
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,215.24,158.87
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,240.71,178.84
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,180.54,134.59
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,90.31,66.27
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,191.41,144.24
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,278.94,209.62
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,290.49,217.94
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,301.89,226.3
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,311.54,232.86
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,321.12,239.33
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,309.52,230.6
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,300.36,223.71
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,346.15,256.95
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,397.6,293.67
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,610.54,455.18
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,836.16,614.91
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,866.07,633.02
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,903.56,657.46
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,928.02,672.81
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,949.48,686.26
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,964.08,695.66
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,975.39,703.07
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,981.81,707.03
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,984.9,709.0
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,931.11,674.81
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,861.33,625.9
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,799.28,585.54
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,720.42,533.06
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,819.57,607.72
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,899.71,663.53
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,865.73,642.07
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,829.75,620.13
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,697.87,531.24
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,562.96,434.47
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,597.33,463.84
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,605.38,472.46
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,532.31,419.9
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,462.26,367.49
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,380.81,304.47
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,304.46,242.64
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,198.78,155.1
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,114.72,78.89
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,38.41,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,3.07,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.39,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,7.91,1.3
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,11.44,4.37
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,47.69,35.83
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,83.42,66.17
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,131.17,105.69
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,185.86,140.41
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,196.63,138.78
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,223.36,150.51
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,260.53,176.32
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,303.22,208.8
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,349.69,246.79
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,397.81,285.67
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,444.93,324.33
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,492.79,362.84
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,538.86,398.79
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,584.99,433.95
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,628.98,467.08
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,672.47,499.24
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,717.51,533.38
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,765.28,569.1
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,802.63,594.02
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,838.27,617.29
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,871.46,639.12
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,892.7,653.02
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,916.46,667.85
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,937.34,680.7
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,954.84,689.98
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,969.21,697.22
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,987.67,708.45
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,991.27,710.23
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,990.94,710.4
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,987.31,708.66
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,974.92,702.81
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,959.42,695.14
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,939.54,684.71
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,916.73,672.4
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,883.84,652.4
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,854.16,634.55
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,808.22,606.0
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,761.18,576.34
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,705.4,539.47
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,649.54,501.71
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,573.21,447.39
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,493.25,388.58
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,412.83,327.22
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,337.45,266.95
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,244.7,190.61
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,161.02,113.61
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,53.39,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,18.51,8.51
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,36.05,24.99
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,53.21,40.37
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,68.71,54.04
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,84.99,68.04
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,81.77,65.19
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,74.37,58.67
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,115.19,92.97
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,153.8,124.6
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,169.85,137.32
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,188.84,144.44
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,176.74,134.17
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,164.41,125.41
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,188.61,143.51
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,213.47,161.88
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,181.37,136.8
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,146.61,109.72
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,292.29,218.97
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,474.23,352.2
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,466.25,346.3
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,455.15,337.55
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,437.72,325.02
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,408.14,303.31
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,398.94,296.81
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,388.45,289.21
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,246.91,184.73
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,97.26,70.45
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,90.66,65.47
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,84.0,60.32
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,69.67,49.17
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,55.31,37.96
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,53.48,36.56
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,51.66,35.16
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,47.16,31.74
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,42.67,28.3
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,37.75,24.45
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,32.83,20.58
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,49.69,34.15
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,66.56,47.77
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,92.2,68.31
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,119.01,89.75
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,219.35,170.5
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,318.26,248.79
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,306.68,240.82
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,294.31,232.53
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,262.47,208.67
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,230.46,184.24
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,192.17,153.63
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,154.21,122.69
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,118.36,92.87
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,74.72,56.22
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,46.66,32.37
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,18.5,8.24
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,14.1,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,24.89,13.56
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,40.16,28.63
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,55.06,42.16
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,62.35,48.75
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,70.73,56.0
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,80.5,64.33
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,89.75,72.04
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,89.83,71.69
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,88.99,70.56
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,89.8,70.96
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,106.95,70.72
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,181.48,124.32
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,247.87,182.11
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,274.83,202.83
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,300.28,222.84
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,318.35,236.83
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,344.32,256.19
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,392.08,290.34
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,449.54,331.81
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,452.64,334.57
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,446.62,330.27
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,479.02,353.73
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,521.41,383.79
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,556.7,407.83
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,593.85,432.92
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,657.23,478.16
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,728.32,527.73
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,740.08,534.89
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,749.71,541.15
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,770.62,556.22
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,790.19,570.34
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,559.41,412.21
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,282.7,210.59
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,372.8,278.8
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,455.34,338.75
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,559.6,414.87
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,648.36,478.49
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,618.49,458.26
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,587.46,437.9
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,630.63,471.55
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,652.18,489.92
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,750.29,565.07
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,828.08,621.56
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,672.33,513.81
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,515.96,399.6
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,472.42,370.25
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,428.3,338.95
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,375.78,299.34
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,324.23,259.41
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,265.78,213.04
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,209.3,166.68
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,133.36,103.13
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,72.69,49.55
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,25.86,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
