Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,7.9,0.47
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,17.15,9.04
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,26.42,17.39
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,37.48,27.19
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,48.57,36.83
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,46.78,35.23
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,45.02,33.59
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,99.41,80.13
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,147.85,120.6
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,159.46,129.74
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,181.3,140.0
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,209.02,159.35
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,239.03,180.75
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,243.08,184.51
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,243.4,185.51
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,300.63,227.27
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,354.06,266.07
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,392.39,294.59
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,433.9,325.47
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,456.47,341.78
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,478.3,357.28
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,464.67,347.01
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,450.93,336.37
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,557.49,415.11
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,687.09,507.14
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,765.21,565.54
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,848.1,623.42
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,852.12,621.88
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,836.46,604.36
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,799.64,578.07
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,761.42,550.71
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,810.83,584.94
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,870.56,624.07
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,953.25,683.08
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,1008.8,717.36
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,968.31,691.6
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,900.13,646.17
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,872.36,629.83
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,842.02,611.29
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,903.79,655.88
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,941.44,680.96
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,909.45,661.94
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,875.15,642.17
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,831.49,616.0
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,786.36,588.47
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,737.42,558.26
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,683.97,524.07
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,617.24,479.63
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,552.02,434.34
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,471.77,374.7
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,395.59,314.3
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,299.15,234.62
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,211.84,154.45
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,97.82,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,10.46,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,20.24,10.18
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,36.85,26.06
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,53.26,40.97
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,68.75,54.75
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,85.01,68.85
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,104.21,85.26
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,122.95,100.88
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,134.38,109.74
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,150.48,122.15
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,165.66,134.21
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,186.48,141.33
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,205.01,148.76
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,243.57,173.05
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,241.26,161.24
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,288.24,192.15
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,345.65,247.51
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,398.28,294.25
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,414.19,308.51
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,431.51,322.52
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,466.22,347.68
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,502.76,373.8
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,525.5,390.03
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,547.67,405.65
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,378.73,284.12
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,190.79,142.91
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,405.09,305.22
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,627.87,463.12
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,659.46,483.98
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,696.82,509.91
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,714.6,522.07
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,731.27,533.63
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,525.2,389.74
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,295.85,221.57
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,222.07,167.32
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,148.25,111.11
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,495.29,378.74
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,835.93,616.23
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,663.06,492.92
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,470.49,354.07
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,577.25,437.1
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,680.21,513.82
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,531.9,406.9
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,405.95,313.33
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,606.25,470.4
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,761.4,583.34
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,708.05,545.58
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,654.5,508.97
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,584.97,460.0
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,517.19,410.66
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,437.36,349.5
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,357.68,285.75
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,263.88,208.06
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,179.08,131.52
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,85.16,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,12.28,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,21.92,11.55
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,30.52,20.65
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,38.76,28.31
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,42.46,31.77
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,57.86,45.27
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,90.36,73.34
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,115.84,94.84
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,137.44,112.41
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,150.25,122.26
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,119.2,95.8
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,74.41,55.13
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,140.29,107.21
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,203.66,155.86
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,247.43,183.55
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,316.38,231.73
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,350.92,258.99
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,385.06,285.64
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,395.64,295.66
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,396.43,297.19
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,465.87,348.51
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,563.1,420.06
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,566.68,422.21
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,560.44,416.71
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,610.83,454.64
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,671.99,499.78
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,643.0,477.48
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,606.3,449.5
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,758.26,567.12
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,904.21,671.93
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,928.91,689.38
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,950.61,705.66
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,873.31,651.23
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,758.59,563.95
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,793.85,591.84
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,841.29,626.96
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,697.25,523.39
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,547.82,413.18
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,611.9,464.05
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,692.35,524.86
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,552.41,422.23
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,413.47,317.8
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,515.85,400.39
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,612.49,476.57
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,579.49,453.26
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,544.77,429.1
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,503.89,400.4
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,461.99,370.31
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,414.25,334.03
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,366.4,296.71
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,309.3,250.98
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,254.09,205.16
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,187.52,148.44
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,124.5,91.24
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,58.42,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,13.19,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,22.69,12.04
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,32.04,21.75
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,42.19,31.03
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,47.71,36.06
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,53.02,40.68
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,56.0,43.12
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,58.83,45.35
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,60.0,46.08
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,61.09,46.72
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,68.3,52.54
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,88.26,52.79
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,136.23,73.86
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,187.02,108.05
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,239.56,150.08
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,301.48,202.1
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,344.08,247.83
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,378.87,282.0
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,417.98,309.49
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,513.82,382.59
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,564.94,423.32
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,615.46,462.57
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,663.38,499.7
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,709.97,535.02
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,688.27,515.49
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,650.34,482.72
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,756.49,565.54
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,872.79,649.52
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,798.81,594.31
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,697.33,514.85
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,847.75,629.75
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,986.19,725.78
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,1004.13,737.33
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,1018.69,747.52
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,1027.32,753.51
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,1032.46,757.36
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,1029.74,756.19
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,1023.67,753.0
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,1013.56,746.87
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,1000.21,739.07
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,946.89,704.54
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,888.95,666.78
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,903.23,679.02
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,905.15,682.4
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,864.95,656.89
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,822.92,630.09
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,770.07,594.35
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,721.27,560.82
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,656.79,515.19
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,593.32,468.87
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,512.54,409.6
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,435.66,349.56
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,334.73,266.04
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,242.99,182.53
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,117.44,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,12.28,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,21.96,11.63
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,29.73,19.98
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,37.22,26.97
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,41.8,31.12
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,46.22,34.93
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,48.82,37.07
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,56.32,43.37
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,57.74,44.33
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,59.08,45.2
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,59.89,45.61
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,80.91,46.19
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,141.36,76.33
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,194.23,111.78
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,247.55,154.3
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,302.17,200.68
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,356.79,247.57
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,411.91,294.34
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,465.7,339.71
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,519.24,383.71
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,571.52,424.72
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,622.98,463.77
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,671.46,500.46
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,718.47,535.15
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,762.63,567.07
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,804.98,595.3
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,843.86,620.83
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,880.62,644.76
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,913.47,664.63
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,943.72,682.62
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,969.71,699.12
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,992.53,713.58
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,1009.65,724.86
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,1023.33,734.08
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,1032.52,740.16
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,1038.21,744.17
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,1034.09,742.11
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,1026.61,738.15
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,1016.01,732.36
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,1002.17,724.65
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,981.5,712.69
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,957.87,698.93
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,937.41,688.24
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,904.13,669.03
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,863.65,643.63
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,821.39,616.83
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,768.18,582.85
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,719.04,550.98
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,654.95,507.74
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,591.91,463.67
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,511.33,404.89
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,434.59,345.45
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,334.68,263.55
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,243.8,182.07
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,118.3,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,13.64,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,23.47,12.72
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,33.19,22.77
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,43.95,32.57
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,50.21,38.24
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,56.18,43.44
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,59.38,46.05
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,62.41,48.42
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,64.08,49.45
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,65.61,50.34
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,66.23,50.55
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,93.09,56.83
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,140.0,77.43
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,189.59,110.42
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,238.72,163.6
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,281.54,209.62
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,333.13,243.98
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,400.05,290.94
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,434.2,315.54
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,507.15,370.62
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,556.31,408.48
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,604.52,444.59
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,613.48,450.23
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,613.74,447.85
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,602.91,439.56
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,587.83,427.71
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,626.99,455.67
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,668.89,484.97
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,794.65,577.08
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,911.92,656.61
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,936.92,671.95
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,958.97,686.23
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,892.45,641.83
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,787.94,567.08
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,911.75,657.15
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,1000.66,715.75
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,999.51,715.68
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,995.01,714.45
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,995.24,715.53
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,980.95,707.4
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,959.47,695.33
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,935.17,681.52
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,791.69,588.49
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,621.79,469.16
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,716.54,542.55
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,788.15,592.98
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,735.47,558.48
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,682.46,523.95
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,614.05,477.18
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,547.18,429.85
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,467.01,369.8
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,390.61,309.28
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,291.15,228.18
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,205.56,152.63
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,99.38,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,14.1,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,24.99,13.71
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,36.5,25.32
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,48.41,36.13
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,56.09,42.98
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,63.48,49.33
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,69.35,54.18
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,73.42,57.37
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,84.89,66.71
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,95.34,75.06
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,86.87,67.7
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,97.22,61.27
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,143.91,83.36
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,192.4,116.21
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,240.59,153.84
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,290.68,195.29
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,341.96,238.75
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,393.24,281.77
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,447.07,325.6
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,495.58,364.63
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,543.11,401.33
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,589.99,436.45
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,634.1,469.46
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,677.42,501.17
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,665.26,489.19
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,632.42,461.83
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,725.52,531.94
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,827.79,606.42
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,858.68,626.44
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,887.32,645.18
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,836.08,606.82
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,766.72,555.59
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,671.61,489.82
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,580.97,425.25
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,414.77,308.02
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,247.85,184.99
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,629.35,474.14
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,965.27,703.49
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,819.22,601.59
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,663.79,491.17
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,784.21,582.12
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,887.23,655.13
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,852.67,633.4
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,816.15,611.4
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,773.47,584.13
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,729.37,555.55
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,672.3,517.66
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,608.8,474.25
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,544.64,427.95
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,482.15,381.17
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,404.63,321.87
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,331.52,263.55
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,245.96,193.18
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,153.5,114.08
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,72.93,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,13.64,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,23.44,12.57
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,33.89,23.18
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,44.03,32.39
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,51.38,38.95
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,56.9,43.69
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,60.03,46.22
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,63.01,48.51
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,64.29,49.3
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,65.47,50.0
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,66.08,50.31
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,92.34,56.61
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,138.84,77.19
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,187.84,109.8
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,237.56,148.5
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,288.93,190.87
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,340.3,234.03
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,392.54,277.47
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,408.32,297.14
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,404.91,297.72
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,467.75,343.48
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,531.7,389.94
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,595.69,439.48
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,686.64,508.27
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,728.13,537.29
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,767.97,564.36
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,804.93,589.08
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,840.16,612.55
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,871.49,633.38
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,900.61,652.75
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,924.89,668.66
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,946.23,682.73
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,963.06,694.3
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,976.71,703.95
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,984.18,709.04
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,988.35,712.18
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,831.41,607.2
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,625.53,459.35
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,600.83,444.93
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,574.95,428.55
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,570.9,427.8
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,565.14,425.79
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,718.48,541.48
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,832.45,623.55
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,787.15,593.31
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,740.7,563.1
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,684.18,525.53
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,627.56,487.04
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,554.91,435.82
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,491.64,389.32
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,413.94,329.58
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,340.73,270.94
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,253.41,198.96
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,173.39,129.09
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,75.81,4.47
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,13.19,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.69,11.97
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,32.03,21.58
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,42.16,30.76
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,47.25,35.36
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,52.15,39.6
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,55.14,42.12
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,57.98,44.43
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,95.05,75.62
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,151.37,122.06
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,159.38,127.81
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,172.04,126.97
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,214.91,156.45
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,239.87,176.25
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,272.53,199.7
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,308.13,225.8
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,324.17,230.0
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,395.82,280.21
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,414.31,301.61
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,420.27,308.85
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,467.52,342.55
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,531.48,387.66
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,569.24,414.69
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,609.29,443.23
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,640.97,464.59
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,672.61,485.63
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,754.33,546.75
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,842.29,607.57
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,874.37,628.04
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,904.17,647.52
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,929.06,663.42
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,950.98,677.48
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,968.37,687.88
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,982.53,696.35
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,990.46,701.92
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,995.03,705.59
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,994.28,706.59
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,990.25,705.71
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,979.39,701.08
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,965.42,694.63
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,791.81,581.51
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,576.78,428.73
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,747.54,556.9
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,869.45,640.67
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,826.34,612.45
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,786.81,587.86
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,734.37,554.32
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,681.56,519.82
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,615.03,474.79
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,550.02,429.23
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,471.2,370.88
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,396.05,311.9
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,298.73,233.22
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,215.57,160.79
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,105.1,14.5
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,14.1,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,24.95,13.53
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,37.22,25.77
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.85,37.17
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,57.84,44.29
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,65.54,50.9
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,71.04,55.53
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,76.48,60.01
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,113.59,90.93
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,149.87,120.51
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,110.71,87.58
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,100.69,64.73
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,145.95,85.97
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,193.46,117.98
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,240.41,154.67
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,289.32,195.26
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,339.23,237.2
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,389.77,279.2
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,432.78,317.09
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,456.37,337.01
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,509.84,377.09
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,586.23,434.56
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,630.51,467.82
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,674.07,499.97
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,678.38,500.22
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,665.29,487.46
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,743.48,546.44
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,823.63,605.43
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,854.34,624.23
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,883.02,641.9
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,803.26,583.04
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,687.81,497.93
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,831.68,603.58
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,954.77,688.66
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,960.42,691.21
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,962.87,692.79
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,959.17,690.96
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,944.36,682.13
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,812.18,591.89
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,670.48,492.09
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,772.88,568.87
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,859.02,631.27
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,822.8,608.56
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,777.8,580.73
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,732.9,551.71
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,687.17,521.51
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,630.03,482.91
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,573.41,443.79
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,507.51,396.09
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,443.55,348.42
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,352.59,279.35
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,281.87,223.03
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,201.65,157.22
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,126.29,92.89
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,53.63,7.48
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
