Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,14.1,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,24.94,13.49
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,39.16,27.38
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,51.32,38.42
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,60.36,46.44
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,69.04,53.89
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,65.25,50.48
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,67.92,52.5
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,78.53,61.14
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,89.04,69.56
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,131.2,104.24
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,172.82,127.85
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,201.04,140.75
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,228.85,155.7
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,262.16,180.3
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,298.83,209.18
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,335.18,243.06
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,354.53,261.39
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,412.36,302.61
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,489.25,358.88
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,489.14,360.1
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,474.68,349.47
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,536.14,395.01
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,614.77,452.11
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,658.21,481.8
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,708.15,515.51
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,739.26,536.81
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,769.97,557.71
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,765.83,554.78
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,757.73,549.36
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,780.54,565.36
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,802.03,580.25
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,784.46,567.7
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,764.01,553.4
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,798.52,579.54
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,845.13,613.03
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,759.38,553.94
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,685.62,502.33
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,666.03,490.28
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,626.51,464.33
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,678.36,504.06
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,707.99,528.11
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,669.41,503.22
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,629.49,477.47
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,677.44,515.43
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,699.14,533.99
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,643.19,495.88
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,587.71,457.27
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,524.17,410.98
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,462.29,364.6
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,385.74,306.05
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,313.5,248.51
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,217.54,170.46
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,141.9,105.46
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,68.62,14.2
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,14.1,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,24.18,12.81
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,35.75,24.39
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.94,34.52
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,52.88,39.85
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,59.35,45.4
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,63.15,48.59
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,66.75,51.51
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,66.77,51.23
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,66.84,50.97
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,67.71,51.5
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,85.74,51.84
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,172.76,112.88
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,241.88,171.59
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,246.9,165.06
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,286.78,189.43
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,337.53,232.27
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,389.15,275.38
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,420.87,306.27
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,437.4,321.19
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,472.78,346.68
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,521.73,381.55
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,545.56,398.53
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,568.16,414.37
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,659.82,484.5
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,762.45,561.07
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,756.26,551.98
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,733.65,530.97
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,816.79,592.64
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,893.92,644.75
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,918.6,660.51
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,940.4,674.82
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,834.21,602.05
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,679.25,489.92
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,850.23,615.39
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,980.76,703.36
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,805.72,585.09
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,581.68,424.09
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,631.11,463.85
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,696.85,512.91
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,672.31,496.89
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,646.12,480.23
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,701.22,522.49
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,733.29,548.36
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,627.72,473.47
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,508.98,388.08
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,522.81,402.75
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,548.86,424.91
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,488.99,381.8
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,430.55,338.83
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,363.16,287.33
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,284.1,225.02
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,205.94,160.76
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,133.48,98.74
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,64.83,15.56
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,14.55,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,25.64,13.94
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,40.18,28.22
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,52.83,39.69
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,62.2,48.02
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,71.19,55.74
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,79.29,62.6
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,97.45,77.85
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,126.88,102.14
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,149.6,120.41
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,171.44,137.91
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,188.17,143.16
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,206.22,155.21
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,222.69,167.23
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,203.57,152.67
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,186.42,139.77
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,218.96,163.83
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,252.27,188.05
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,219.65,163.39
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,184.71,136.98
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,246.82,183.09
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,309.65,228.52
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,370.76,272.75
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,442.57,324.04
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,354.53,260.2
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,260.08,190.94
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,309.94,227.76
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,363.54,266.52
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,628.32,465.39
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,891.61,647.77
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,916.26,662.84
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,938.05,677.85
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,853.15,618.23
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,732.54,528.89
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,871.78,633.82
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,982.62,711.07
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,796.47,584.34
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,561.22,412.91
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,560.98,415.2
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,559.66,415.76
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,761.6,567.34
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,917.61,676.61
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,886.22,656.81
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,852.58,636.71
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,815.02,612.51
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,771.05,583.66
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,718.71,549.43
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,666.05,514.24
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,601.29,468.47
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,537.78,422.3
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,458.97,363.42
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,379.85,301.26
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,288.22,226.35
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,205.17,154.53
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,102.09,31.33
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,14.55,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,26.3,14.32
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,41.52,29.2
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,57.03,43.09
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,64.69,49.94
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,73.28,57.28
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,79.93,62.88
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,86.26,68.06
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,86.28,67.69
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,84.81,66.05
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,85.49,66.23
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,101.39,65.56
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,140.23,80.44
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,184.07,108.15
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,239.55,151.34
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,289.55,192.91
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,338.4,234.01
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,389.37,276.68
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,440.37,319.39
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,495.53,364.14
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,544.05,402.32
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,592.36,439.27
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,638.41,474.34
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,683.34,507.75
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,725.89,538.03
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,767.26,566.06
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,804.25,590.45
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,839.42,613.59
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,871.49,633.22
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,901.35,651.19
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,925.92,666.9
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,947.53,680.68
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,964.59,691.53
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,978.44,700.38
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,987.09,705.65
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,992.43,708.9
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,990.47,707.93
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,985.26,705.05
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,975.32,699.3
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,973.52,698.95
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,952.52,686.65
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,928.75,672.76
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,898.2,655.1
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,865.34,635.85
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,824.05,610.76
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,786.43,587.89
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,734.95,555.0
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,683.06,521.16
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,619.91,478.5
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,557.82,435.09
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,479.27,377.7
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,404.31,319.28
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,308.17,241.69
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,226.16,170.79
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,111.87,38.22
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,14.55,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,25.68,13.87
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.92,25.4
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,48.46,35.8
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,54.36,41.12
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,61.12,46.91
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,64.85,50.04
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,68.39,52.91
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,66.92,51.36
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,65.68,50.0
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,66.3,50.21
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,90.4,55.8
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,134.81,73.63
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,182.64,104.51
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,233.18,144.07
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,285.26,187.61
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,343.83,236.48
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,395.57,279.94
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,446.82,322.89
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,498.03,364.81
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,547.72,403.79
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,596.84,441.17
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,642.65,476.09
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,687.17,509.29
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,729.61,539.21
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,770.32,566.36
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,807.22,591.01
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,842.25,614.29
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,874.52,634.36
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,904.56,652.82
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,929.74,669.12
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,951.95,683.52
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,968.67,694.69
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,982.14,703.88
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,990.85,709.55
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,996.22,713.21
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,992.86,711.69
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,986.3,708.32
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,976.44,702.66
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,974.84,702.51
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,954.33,690.48
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,931.02,676.82
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,900.5,659.17
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,867.66,639.91
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,831.43,617.24
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,788.87,590.07
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,736.94,556.64
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,684.62,522.25
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,621.7,479.5
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,559.83,436.05
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,481.24,379.0
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,406.15,320.89
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,308.99,242.33
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,225.4,170.34
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,111.98,41.18
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,14.1,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,24.25,12.72
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,35.09,23.91
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,45.6,33.5
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,49.92,37.48
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,52.38,39.61
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,55.4,42.07
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,58.26,44.3
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,57.42,43.32
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,62.57,47.39
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,63.55,47.91
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,80.67,47.64
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,127.49,66.36
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,186.33,105.63
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,238.02,146.02
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,290.98,190.31
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,343.44,234.75
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,396.68,279.44
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,448.98,322.51
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,501.08,364.15
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,551.76,403.55
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,601.76,441.22
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,649.43,476.89
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,695.74,510.69
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,738.97,540.51
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,780.45,566.83
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,818.14,590.93
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,853.75,613.41
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,886.38,633.76
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,916.59,652.38
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,942.22,667.94
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,964.79,681.52
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,982.72,691.2
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,997.33,698.87
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,1006.6,704.22
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,1012.45,707.57
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,1012.38,707.93
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,1008.94,706.4
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,1000.07,703.12
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,987.97,697.98
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,969.75,688.28
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,948.63,676.86
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,919.66,661.31
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,897.95,650.43
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,859.78,627.39
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,819.78,603.03
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,770.67,572.91
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,720.79,541.6
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,660.06,501.08
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,604.3,462.76
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,530.13,410.44
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,459.23,357.78
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,365.5,283.18
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,279.62,209.92
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,139.19,55.22
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,14.1,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.24,12.64
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,35.07,23.84
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,45.57,33.33
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,55.74,42.29
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,71.7,55.93
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,96.0,76.48
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,114.42,91.74
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,83.61,65.37
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,67.04,51.13
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,67.93,51.68
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,83.74,51.37
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,136.11,75.44
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,184.01,106.22
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,233.92,144.89
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,285.44,187.44
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,336.68,230.16
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,395.41,277.84
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,446.09,319.05
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,496.77,358.96
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,546.41,395.9
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,595.67,430.97
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,642.34,464.84
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,687.84,497.0
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,729.44,524.64
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,769.0,549.69
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,806.45,574.33
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,842.13,597.77
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,874.81,618.05
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,905.38,636.94
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,930.66,653.22
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,953.01,667.78
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,971.35,679.96
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,986.5,690.31
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,994.93,696.05
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,1000.02,699.93
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,998.3,699.8
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,993.35,697.88
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,993.96,698.95
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,980.07,691.11
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,959.13,679.77
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,935.38,666.78
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,904.41,649.91
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,871.13,631.48
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,832.99,608.46
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,788.62,581.07
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,631.24,476.57
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,475.31,365.55
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,521.35,402.87
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,547.21,422.83
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,468.91,366.0
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,389.71,305.92
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,295.64,230.53
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,210.43,158.43
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,105.75,43.0
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,13.64,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,24.18,12.52
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,35.75,24.47
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,47.68,35.28
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,51.03,38.43
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,54.54,41.47
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,85.18,67.46
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,120.19,96.54
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,132.11,105.86
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,148.55,118.77
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,163.55,130.53
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,182.61,136.97
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,199.42,142.2
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,238.12,164.99
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,276.56,194.87
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,313.04,224.07
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,350.59,252.61
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,389.62,282.09
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,420.34,305.81
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,453.25,331.12
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,461.42,338.29
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,467.33,342.5
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,480.35,351.92
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,492.09,360.21
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,612.84,452.2
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,754.81,556.94
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,790.74,580.02
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,825.02,602.59
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,705.13,516.34
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,536.19,390.78
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,593.32,432.56
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,646.13,469.78
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,574.0,418.89
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,484.65,355.64
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,757.04,556.92
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,978.84,705.9
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,979.63,704.85
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,988.7,711.31
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,978.06,704.73
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,964.32,696.46
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,802.09,590.05
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,627.2,465.68
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,758.72,565.2
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,861.48,635.73
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,822.09,610.06
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,786.06,587.77
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,735.1,555.17
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,683.71,521.64
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,622.22,479.36
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,561.65,436.46
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,484.76,381.27
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,411.31,324.98
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,320.75,251.99
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,234.92,178.87
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,116.63,50.42
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,13.19,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,22.67,11.37
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,33.14,22.33
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,43.29,31.54
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,50.72,38.17
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,56.28,42.96
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,59.44,45.53
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,62.45,47.86
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,63.06,48.09
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,63.66,48.3
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,114.01,89.81
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,182.47,136.41
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,211.3,154.2
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,240.43,174.4
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,233.73,156.35
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,278.98,182.04
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,286.82,202.56
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,283.48,208.95
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,360.97,263.81
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,452.53,328.58
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,471.14,341.42
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,474.85,343.44
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,523.39,378.17
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,585.9,421.94
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,617.14,442.72
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,649.0,463.87
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,736.96,529.41
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,833.78,596.54
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,866.32,615.8
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,896.72,634.16
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,922.31,650.26
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,944.99,664.59
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,827.59,587.35
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,661.63,470.45
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,847.33,604.53
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,993.53,700.22
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,985.48,695.24
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,986.39,697.49
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,975.93,694.04
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,962.38,688.81
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,940.86,677.14
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,916.6,663.76
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,890.91,649.02
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,857.5,629.13
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,814.98,602.99
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,771.1,575.61
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,718.11,541.65
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,664.79,506.73
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,599.13,462.14
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,534.73,416.93
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,450.05,354.34
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,376.74,297.35
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,285.49,223.3
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,202.63,152.87
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,102.99,45.07
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,13.19,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.66,11.24
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,33.52,22.61
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,44.05,32.17
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.08,37.52
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,56.34,42.82
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,59.9,45.73
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,63.28,48.36
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,63.85,48.56
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,64.4,48.72
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,65.09,48.99
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,85.91,53.85
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,131.41,71.71
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,179.66,102.38
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,229.23,140.03
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,280.47,181.5
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,331.55,223.66
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,389.81,270.49
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,440.23,311.46
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,490.69,351.43
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,539.84,388.8
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,588.48,424.65
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,634.49,458.58
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,679.36,490.95
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,721.41,520.77
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,761.95,548.49
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,798.94,572.57
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,834.13,595.4
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,865.82,614.66
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,895.33,632.46
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,920.93,648.6
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,943.63,662.98
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,851.87,602.56
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,723.49,511.75
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,603.91,431.68
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,477.16,343.63
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,591.55,426.81
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,707.74,507.89
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,855.82,614.95
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,967.63,689.55
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,949.03,678.23
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,938.14,673.16
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,908.99,657.23
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,877.46,639.79
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,837.7,615.47
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,796.23,589.78
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,746.2,558.64
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,700.24,529.63
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,639.87,488.54
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,580.35,446.84
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,505.35,393.24
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,433.63,338.97
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,341.75,265.51
