Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,257.35,193.97
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,130.74,60.02
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,13.19,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,22.69,11.07
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,32.79,21.87
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,42.59,30.77
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,49.14,36.63
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,53.96,40.8
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,57.25,43.48
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,60.38,45.91
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,61.45,46.54
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,62.45,47.09
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,63.23,47.45
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,83.22,52.13
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,129.0,69.88
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,177.46,100.71
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,227.2,138.7
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,278.54,180.66
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,337.28,228.94
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,389.09,271.73
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,439.36,313.35
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,489.65,354.04
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,539.0,392.26
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,587.82,428.96
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,634.02,463.73
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,679.07,496.91
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,722.1,528.33
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,763.9,557.57
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,801.31,582.49
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,836.85,606.08
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,869.67,626.54
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,900.33,645.46
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,925.69,661.96
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,948.1,676.61
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,966.47,689.01
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,981.61,699.48
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,991.01,705.81
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,997.09,710.16
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,992.06,707.88
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,983.87,703.78
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,810.64,589.1
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,591.42,432.39
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,782.54,574.64
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,927.85,674.83
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,897.63,656.74
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,865.1,638.22
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,599.26,453.61
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,298.75,226.65
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,521.05,401.74
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,679.74,520.52
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,615.18,475.09
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,551.81,430.41
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,474.25,373.65
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,400.07,316.13
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,304.72,238.98
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,222.26,168.51
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,111.96,52.1
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,12.73,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,21.94,10.38
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,31.69,20.98
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,42.49,30.81
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,46.32,34.37
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,50.13,37.68
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,53.24,40.23
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,56.2,42.56
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,56.13,42.24
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,61.88,46.83
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,62.52,47.07
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,74.91,45.83
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,160.28,101.51
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,235.8,163.37
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,235.69,153.2
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,283.43,183.78
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,335.37,227.5
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,388.13,271.54
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,439.85,314.64
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,491.45,356.61
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,541.47,395.67
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,590.85,433.08
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,609.94,445.96
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,615.78,447.51
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,641.92,465.04
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,661.1,477.4
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,746.49,542.05
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,839.66,607.85
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,872.17,627.66
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,902.49,646.32
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,928.42,663.16
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,951.44,678.15
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,969.01,690.03
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,983.33,699.96
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,992.87,706.35
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,999.09,710.78
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,872.85,628.14
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,705.59,509.48
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,858.66,622.92
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,975.33,701.35
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,955.28,689.05
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,942.88,682.86
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,913.2,666.39
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,881.13,648.32
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,839.67,623.72
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,796.7,597.72
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,672.06,512.86
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,541.52,419.16
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,487.5,380.4
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,434.06,340.59
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,373.38,294.99
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,314.74,248.98
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,240.93,188.36
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,158.11,118.98
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,77.56,35.21
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,12.73,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,21.96,10.26
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,31.34,20.63
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,41.69,29.99
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,43.5,31.8
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,45.53,33.58
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,48.12,35.69
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,50.6,37.62
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,54.36,40.57
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,53.38,39.49
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,106.15,83.24
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,180.58,135.32
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,198.4,141.08
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,235.61,163.55
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,260.03,178.97
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,300.73,208.64
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,344.23,244.43
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,391.91,282.15
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,426.32,309.47
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,458.14,334.13
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,488.33,356.97
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,517.49,378.59
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,555.09,406.14
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,594.71,434.87
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,626.74,458.06
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,659.33,481.5
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,657.41,479.04
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,651.05,473.39
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,674.86,490.42
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,698.02,506.83
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,824.45,601.53
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,934.76,678.46
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,951.56,689.18
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,965.21,698.59
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,908.88,660.87
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,824.12,598.81
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,781.96,571.08
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,751.15,550.25
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,740.46,545.61
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,727.76,539.51
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,835.47,621.0
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,917.26,678.29
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,638.87,484.87
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,318.49,242.6
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,346.75,267.37
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,390.14,302.29
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,257.65,200.56
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,134.23,102.47
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,113.89,86.66
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,93.49,70.41
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,74.48,55.2
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,55.08,39.35
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,38.21,25.27
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,22.03,11.67
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,10.99,0.17
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,20.09,8.75
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,36.82,25.24
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,53.31,40.01
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,67.77,52.73
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,83.28,66.03
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,91.62,73.07
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,102.86,82.39
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,119.96,96.29
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,136.08,109.12
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,144.72,115.84
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,165.78,126.7
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,198.44,148.96
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,238.0,175.47
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,255.59,189.98
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,279.99,209.91
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,303.97,227.62
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,328.39,245.54
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,365.63,272.76
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,418.36,311.58
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,396.73,295.62
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,374.88,278.97
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,246.96,184.35
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,108.18,78.68
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,76.1,53.94
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,43.73,28.7
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,161.36,119.81
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,279.87,208.94
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,231.24,172.02
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,181.61,134.48
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,203.49,151.16
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,225.66,167.87
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,285.24,212.44
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,359.06,266.77
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,231.7,172.49
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,117.51,85.8
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,74.32,52.62
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,31.95,19.56
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,108.74,80.04
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,189.23,142.67
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,139.71,104.5
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,90.8,66.42
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,78.03,56.57
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,65.54,46.85
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,73.07,53.03
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,80.84,59.45
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,58.35,41.7
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,36.17,23.94
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,30.85,19.69
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,25.53,15.38
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,20.23,11.06
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,14.94,6.66
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,10.53,2.95
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,3.07,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,11.37,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,21.48,9.58
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,36.99,25.38
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,52.66,39.46
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,67.35,52.37
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,78.45,61.89
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,93.59,74.71
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,108.07,86.73
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,87.49,68.93
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,69.93,53.8
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,70.68,54.23
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,80.03,52.62
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,165.34,108.91
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,234.57,166.09
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,270.01,192.73
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,304.69,219.64
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,323.57,227.49
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,383.08,269.81
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,416.64,302.56
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,442.78,325.05
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,483.45,354.72
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,534.21,391.7
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,569.13,416.92
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,595.57,435.83
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,594.91,433.89
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,592.13,430.07
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,666.25,483.52
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,749.17,541.8
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,744.56,536.88
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,735.68,529.54
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,731.51,526.14
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,724.58,520.8
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,746.02,536.33
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,766.41,551.03
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,760.28,547.38
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,752.18,542.65
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,794.19,574.2
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,850.12,614.08
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,827.14,599.41
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,801.78,583.73
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,813.13,594.36
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,820.13,601.96
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,846.68,623.07
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,857.0,632.27
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,600.82,454.64
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,314.3,239.5
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,352.2,271.79
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,368.88,286.87
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,327.67,256.38
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,286.39,225.35
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,239.43,188.9
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,193.28,151.93
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,142.1,109.66
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,92.11,67.35
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,44.02,18.46
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,11.82,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,20.39,8.67
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,29.81,19.41
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,40.02,28.7
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,57.45,43.91
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,77.8,61.33
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,65.31,50.52
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,54.85,41.4
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,90.88,71.39
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,130.1,103.14
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,88.66,68.44
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,70.05,44.04
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,116.83,60.21
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,175.38,97.73
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,225.79,135.88
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,277.56,178.24
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,329.41,221.43
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,381.96,264.85
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,433.22,306.51
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,484.4,346.92
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,534.26,385.16
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,583.43,421.69
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,592.19,426.78
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,589.86,421.98
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,641.53,457.08
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,693.17,491.29
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,705.03,498.8
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,711.08,502.68
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,740.81,521.63
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,770.04,539.86
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,863.84,606.7
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,941.65,656.65
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,959.19,667.7
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,973.52,677.45
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,922.21,645.95
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,842.86,590.74
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,860.34,604.55
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,875.23,615.98
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,831.73,588.13
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,786.16,559.19
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,786.45,562.38
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,783.16,562.99
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,676.14,492.83
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,591.08,435.51
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,561.91,417.72
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,530.95,398.03
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,354.37,269.44
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,186.97,141.22
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,148.29,112.3
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,123.13,92.96
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,96.53,72.08
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,70.05,50.78
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,49.14,33.69
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,27.06,15.49
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,13.2,1.49
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,11.82,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,21.07,8.77
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,35.75,24.09
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,48.51,35.57
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,59.12,44.94
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,69.3,53.65
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,76.45,59.55
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,83.25,64.98
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,87.59,68.07
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,91.65,70.85
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,92.84,71.38
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,100.41,77.09
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,142.43,84.61
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,187.38,111.82
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,233.3,144.99
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,281.38,181.97
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,326.39,224.35
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,358.03,252.56
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,397.88,278.21
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,476.97,333.64
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,512.01,358.92
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,531.75,371.8
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,505.74,354.94
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,474.5,333.47
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,557.75,392.39
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,657.13,460.32
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,662.94,463.33
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,665.47,464.76
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,772.7,542.12
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,879.54,615.28
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,807.03,565.77
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,708.33,496.99
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,526.45,376.15
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,320.79,231.58
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,594.74,430.27
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,851.74,603.39
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,573.69,415.41
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,259.31,189.04
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,186.23,136.43
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,113.94,82.26
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,70.1,49.0
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,27.43,15.94
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,19.88,10.09
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,12.36,4.18
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,11.02,3.15
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.69,2.12
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,7.92,0.73
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,6.16,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,5.27,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,4.39,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.51,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.63,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.75,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,11.37,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.6,7.58
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,30.18,19.6
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,40.45,29.01
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,47.36,35.23
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,52.66,39.85
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,56.0,42.61
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,59.19,45.11
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,60.67,46.1
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,62.05,46.98
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,62.86,47.37
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,76.65,58.53
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,122.98,66.99
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,171.62,96.72
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,220.98,133.86
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,272.08,175.49
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,330.44,230.6
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,368.65,266.03
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,408.04,292.82
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,483.24,348.36
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,509.2,368.97
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,529.64,382.62
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,586.28,426.11
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,669.17,487.88
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,712.06,517.54
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,753.66,545.94
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,791.11,571.37
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,826.86,594.84
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,856.16,612.78
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,882.7,628.9
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,908.09,645.57
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,930.7,660.5
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,943.62,669.35
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,953.17,676.24
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,831.3,593.49
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,670.36,480.43
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,634.82,457.66
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,597.79,432.86
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,786.33,571.43
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,943.2,681.28
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,919.55,666.47
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,893.39,651.4
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,860.05,632.48
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,824.66,611.99
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,781.34,584.8
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,736.64,556.25
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,674.23,514.88
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,620.47,478.83
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,560.9,437.34
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,502.33,394.96
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,427.51,337.92
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,356.59,281.77
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,279.19,218.54
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,207.18,156.94
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,106.31,52.94
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,11.37,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,19.58,7.25
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,31.69,20.7
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,43.4,31.25
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,50.53,37.63
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,58.41,44.39
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,62.65,47.87
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,66.67,51.03
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,68.49,52.26
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,70.18,53.35
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,70.91,53.63
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,76.45,57.87
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,161.58,104.67
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,231.63,160.63
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,268.9,187.07
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,308.95,217.02
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,346.76,246.16
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,384.54,274.99
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,407.02,293.63
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,433.02,313.62
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,462.3,334.35
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,491.81,354.85
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,523.49,377.39
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,556.17,400.42
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,557.25,400.09
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,555.22,397.54
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,641.28,459.01
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,738.55,526.53
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,816.93,583.07
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,890.1,632.05
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,915.12,648.04
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,937.27,662.63
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,835.8,594.33
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,685.6,487.64
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,689.48,492.32
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,707.17,505.18
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,862.92,618.41
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,986.48,701.57
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,988.18,704.73
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,975.34,699.65
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,955.36,688.71
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,932.54,675.98
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,903.03,659.89
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,871.14,642.11
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,835.48,620.55
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,793.47,594.34
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,742.51,561.8
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,691.02,528.18
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,627.7,485.19
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,565.41,441.49
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,489.63,385.31
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,416.99,328.28
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,323.02,252.48
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,242.19,183.52
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,121.8,61.26
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,11.37,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,19.65,7.04
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,29.49,18.95
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,40.28,28.73
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,45.47,33.39
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,50.49,37.66
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,53.98,40.52
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,57.29,43.13
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,58.54,43.92
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,59.72,44.63
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,66.8,50.23
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,71.65,53.91
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,118.97,62.83
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,168.98,92.79
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,219.91,130.6
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,280.46,178.79
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,332.73,221.88
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,385.81,265.42
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,437.74,307.97
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,489.69,349.54
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,540.33,388.32
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,590.41,425.5
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,637.93,460.73
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,684.21,494.27
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,726.64,523.59
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,766.95,550.39
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,804.61,574.89
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,840.36,598.05
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,873.77,618.7
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,905.03,637.88
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,930.61,654.41
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,953.22,669.16
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,970.82,680.84
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,985.15,690.62
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,994.69,697.55
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,1000.9,702.56
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,1000.23,703.43
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,996.25,702.4
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,986.97,699.62
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,974.55,694.97
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,964.74,691.0
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,941.03,678.09
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,910.38,661.43
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,877.36,643.08
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,834.54,616.87
