Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,795.84,593.13
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,743.53,560.02
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,690.77,525.86
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,626.07,482.06
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,562.52,437.6
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,485.57,381.52
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,411.85,324.47
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,317.91,248.61
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,236.69,179.37
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,119.25,59.73
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,11.82,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,21.58,7.8
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,35.99,24.16
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,50.68,37.34
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,57.05,43.14
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,64.5,49.57
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,70.08,54.19
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,75.41,58.43
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,102.33,80.61
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,133.89,106.19
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,141.23,111.54
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,149.95,117.97
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,189.99,131.89
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,229.24,158.23
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,235.29,153.27
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,273.94,176.96
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,323.82,218.45
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,375.24,261.08
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,426.25,303.48
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,481.77,348.14
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,530.54,386.31
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,579.0,423.17
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,625.67,458.57
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,671.3,492.41
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,713.08,521.86
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,753.05,549.44
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,790.37,574.43
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,825.97,598.0
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,857.72,617.71
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,887.4,635.9
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,913.33,652.9
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,936.46,668.13
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,952.79,679.23
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,965.93,688.47
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,974.94,694.61
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,992.65,706.55
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,991.82,706.87
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,987.7,705.33
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,977.28,701.07
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,963.74,694.92
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,941.25,681.81
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,916.04,666.99
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,806.22,596.01
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,685.65,511.83
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,725.9,545.72
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,765.4,575.39
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,712.14,540.4
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,658.55,504.89
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,589.68,457.3
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,516.5,404.74
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,438.59,345.7
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,364.99,287.63
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,273.38,213.17
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,176.76,132.84
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,86.99,41.76
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,11.82,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,20.98,6.99
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,34.59,22.95
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,46.4,33.7
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,47.34,34.87
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,52.79,39.6
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,45.9,33.64
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,38.81,27.46
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,72.7,55.87
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,103.68,81.35
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,129.8,102.38
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,155.26,122.54
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,181.63,133.56
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,237.63,170.83
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,271.1,194.56
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,306.64,220.7
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,332.95,240.01
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,373.49,270.14
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,419.85,304.49
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,466.51,339.75
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,510.06,373.05
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,575.03,422.52
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,620.41,457.05
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,664.72,490.02
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,705.92,519.06
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,745.32,546.1
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,730.48,530.9
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,699.03,503.52
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,790.65,571.33
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,878.94,631.83
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,904.19,647.81
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,926.66,662.31
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,944.87,672.77
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,959.97,681.33
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,968.4,687.11
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,973.59,690.96
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,985.3,699.15
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,982.06,697.84
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,972.1,693.88
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,959.03,688.05
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,939.76,677.12
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,917.65,664.42
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,887.56,647.78
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,860.5,633.09
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,821.03,608.51
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,779.95,582.59
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,728.63,550.06
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,676.86,516.44
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,615.21,474.72
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,554.49,432.18
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,476.77,374.63
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,402.45,316.44
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,305.45,238.14
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,222.4,167.59
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,112.8,55.05
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,16.72,4.03
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,34.32,22.74
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,50.2,37.06
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,64.94,50.04
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,79.39,62.48
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,95.31,75.86
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,105.61,84.2
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,108.42,86.09
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,102.91,81.0
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,92.4,71.8
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,81.91,62.71
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,159.83,105.15
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,227.49,158.04
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,250.31,170.49
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,293.0,200.61
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,322.61,222.24
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,372.55,261.13
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,423.36,303.12
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,474.55,344.35
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,527.74,385.84
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,577.01,423.42
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,623.6,457.87
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,669.2,490.58
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,711.78,520.53
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,752.59,548.55
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,790.03,573.53
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,825.75,596.98
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,860.29,618.48
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,893.0,638.6
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,919.25,655.77
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,942.66,671.15
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,873.46,622.51
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,767.96,544.51
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,897.36,639.13
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,994.43,704.22
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,902.04,643.79
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,767.37,549.05
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,730.29,526.16
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,691.74,501.49
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,822.63,598.73
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,927.27,671.2
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,896.66,653.19
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,869.47,638.18
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,826.67,611.12
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,782.49,582.94
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,697.57,526.39
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,607.07,464.35
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,545.14,421.12
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,484.82,377.22
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,413.65,324.19
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,345.91,271.48
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,261.94,203.29
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,171.32,128.07
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,84.27,39.32
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,11.37,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,20.21,5.5
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,32.12,20.88
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,44.22,31.97
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,49.89,37.19
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,56.29,42.77
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,60.26,46.06
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,64.03,49.06
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,62.43,47.43
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,61.09,46.01
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,61.65,46.19
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,68.94,51.97
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,112.89,60.3
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,160.8,87.9
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,211.4,125.83
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,271.82,175.08
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,326.6,226.31
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,378.16,271.83
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,422.05,306.15
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,466.14,339.86
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,504.86,368.92
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,542.55,396.43
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,579.25,422.44
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,615.34,447.35
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,641.51,464.86
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,660.57,477.19
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,703.96,507.23
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,747.44,536.87
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,786.69,562.55
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,825.82,587.87
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,819.93,583.94
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,810.49,577.89
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,799.01,569.56
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,791.52,563.79
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,841.73,598.93
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,880.92,626.6
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,950.86,678.69
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,990.67,705.04
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,981.42,701.57
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,969.0,696.46
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,851.25,620.54
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,692.08,508.42
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,677.62,502.74
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,660.44,494.44
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,661.09,497.32
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,640.05,485.18
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,671.21,512.17
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,701.27,536.19
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,637.4,492.35
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,574.64,448.22
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,498.39,392.46
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,425.36,335.89
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,327.89,256.72
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,237.22,179.71
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,119.26,57.37
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,10.91,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,19.43,4.46
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,32.11,20.78
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.97,32.44
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.6,37.62
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,57.15,43.31
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,84.35,66.3
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,111.95,89.19
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,84.36,65.63
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,64.41,48.59
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,65.45,49.17
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,66.35,49.61
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,116.83,64.33
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,164.5,91.81
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,213.97,128.32
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,265.22,169.84
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,316.52,212.87
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,375.53,261.65
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,426.55,304.56
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,477.68,346.73
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,527.39,386.12
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,576.74,424.13
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,623.81,459.44
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,669.81,493.02
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,713.05,523.86
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,754.82,552.66
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,793.09,578.45
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,829.54,602.88
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,862.87,623.81
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,894.04,643.17
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,920.47,660.69
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,944.02,676.37
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,962.62,689.16
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,978.02,700.0
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,987.71,706.94
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,994.06,711.86
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,992.16,711.56
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,987.06,709.35
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,988.56,713.45
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,975.45,708.02
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,953.05,695.05
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,927.91,680.29
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,897.77,663.26
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,870.72,648.23
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,827.04,620.17
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,782.13,590.96
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,728.66,555.81
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,674.81,519.66
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,607.21,472.52
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,540.96,424.86
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,455.79,360.83
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,381.94,302.57
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,287.71,225.34
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,202.11,152.39
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,103.83,48.25
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,16.64,2.42
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,32.75,21.25
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,47.37,34.44
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,64.08,49.07
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,80.37,63.05
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,96.16,76.28
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,111.48,88.81
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,125.13,99.49
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,130.58,103.2
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,93.83,72.39
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,67.66,50.47
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,109.28,57.71
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,157.21,84.62
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,216.68,128.58
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,268.46,170.43
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,320.42,213.97
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,373.31,258.3
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,425.17,301.87
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,477.06,344.56
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,527.42,384.4
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,577.2,422.64
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,624.69,458.03
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,670.97,491.53
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,713.77,521.67
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,754.24,549.21
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,792.16,574.58
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,828.22,598.57
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,860.69,618.78
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,890.94,637.38
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,916.86,654.45
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,939.91,669.68
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,957.51,681.45
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,971.9,691.25
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,981.09,697.8
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,986.95,702.36
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,986.02,703.02
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,981.88,701.75
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,885.4,640.26
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,746.27,542.94
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,717.24,525.16
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,686.49,505.59
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,788.03,584.22
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,862.26,638.83
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,825.56,616.79
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,782.16,590.21
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,729.66,556.0
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,676.76,520.76
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,612.62,476.52
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,549.52,431.51
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,470.57,371.66
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,391.32,308.9
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,301.41,235.4
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,219.62,165.39
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,111.33,50.8
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,10.46,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,18.64,2.63
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,32.67,21.14
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,45.02,32.45
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,51.4,38.28
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,57.62,43.71
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,62.82,48.05
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,66.47,50.92
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,64.71,49.05
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,63.25,47.43
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,103.89,80.7
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,148.84,116.79
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,132.86,82.22
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,158.39,85.96
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,209.0,122.92
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,269.46,171.11
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,320.89,213.94
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,373.45,257.75
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,425.31,301.06
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,477.28,343.51
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,527.64,383.08
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,577.52,421.11
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,625.3,457.32
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,671.92,491.8
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,714.94,522.06
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,756.09,549.85
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,795.2,575.81
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,832.46,600.39
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,865.28,620.61
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,895.83,639.21
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,922.45,656.55
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,946.17,672.05
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,964.92,682.96
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,980.45,691.98
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,990.72,699.39
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,997.63,704.94
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,995.79,705.06
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,990.7,703.29
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,981.72,700.66
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,980.79,703.38
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,960.27,691.92
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,936.94,678.74
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,907.08,662.31
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,874.82,644.14
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,838.33,621.83
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,795.59,594.91
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,743.45,561.47
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,690.83,526.96
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,625.8,482.44
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,561.9,437.27
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,482.33,378.65
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,402.11,316.42
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,308.14,240.56
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,222.91,168.17
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,112.69,50.28
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,9.1,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,17.29,1.21
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,33.01,21.36
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,47.42,34.45
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,61.57,46.91
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,75.27,58.7
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,87.11,68.6
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,98.49,77.87
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,116.12,92.13
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,140.35,111.56
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,156.65,124.17
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,172.16,135.99
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,186.37,136.99
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,204.39,151.57
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,239.4,176.1
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,277.96,203.29
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,289.75,201.59
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,367.64,254.27
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,411.32,293.84
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,434.16,313.66
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,485.37,351.18
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,573.92,416.6
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,620.43,451.51
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,665.84,484.99
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,707.26,513.82
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,746.58,540.48
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,707.7,508.39
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,639.23,455.19
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,763.02,545.84
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,880.02,625.68
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,788.49,560.85
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,651.47,461.35
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,820.12,583.85
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,959.28,677.73
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,979.82,690.19
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,985.61,694.22
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,985.99,695.37
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,983.06,694.6
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,972.89,689.09
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,959.6,681.75
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,937.0,668.86
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,911.71,654.31
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,850.61,617.41
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,773.96,569.38
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,771.98,570.41
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,757.45,562.47
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,618.45,467.67
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,478.57,366.62
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,422.54,326.89
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,368.07,286.68
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,354.06,277.9
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,351.33,275.81
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,261.34,202.72
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,166.17,123.69
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,81.63,33.52
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.73,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.26,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.95,6.57
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,24.66,15.24
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,37.5,26.44
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,50.25,37.43
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,63.36,48.51
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,76.36,59.27
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,104.41,82.4
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,131.51,104.3
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,140.81,111.28
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,149.97,118.07
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,185.05,137.35
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,224.89,163.67
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,238.34,174.73
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,234.15,172.83
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,234.65,172.98
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,220.66,162.23
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,287.12,210.7
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,365.89,267.56
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,385.04,280.71
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,404.94,294.51
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,446.2,324.06
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,497.79,360.6
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,481.52,347.96
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,455.53,328.52
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,574.73,415.18
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,707.59,508.75
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,790.5,569.04
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,878.62,629.79
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,905.07,646.76
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,928.73,662.3
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,945.22,673.49
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,958.49,682.76
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,967.03,688.86
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,972.31,693.03
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,868.36,623.48
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,743.48,535.1
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,850.21,614.29
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,942.07,678.76
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,912.88,660.73
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,881.31,641.81
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,847.08,622.08
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,810.83,600.72
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,747.84,559.37
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,693.52,522.7
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,635.74,483.7
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,578.53,444.2
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,484.78,376.48
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,413.2,322.92
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,335.93,263.83
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,263.43,206.32
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,169.9,130.51
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,81.74,58.0
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,36.96,11.44
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,8.19,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,15.7,0.0
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,34.26,22.23
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,52.62,38.77
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,64.13,49.05
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,76.35,59.62
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,81.75,64.11
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,89.16,70.09
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,113.55,90.11
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,131.61,104.54
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,109.4,85.61
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,91.93,70.75
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,124.61,74.93
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,168.71,98.89
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,215.8,132.74
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,265.16,172.04
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,314.93,213.27
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,372.24,260.37
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,422.7,301.98
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,473.82,343.2
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,523.11,382.16
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,572.45,420.14
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,619.64,456.36
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,666.11,491.25
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,707.88,520.93
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,747.46,548.35
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,785.89,575.7
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,822.84,601.26
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,855.67,622.12
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,886.46,641.48
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,912.6,658.81
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,935.96,674.31
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,953.05,684.25
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,966.97,692.16
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,975.22,697.91
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,980.19,701.67
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,979.89,702.12
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,976.33,700.61
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,971.98,700.23
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,956.85,692.85
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,933.43,678.89
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,907.4,663.26
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,873.66,643.74
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,837.82,622.6
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,789.81,592.66
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,740.64,561.39
