Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,676.2,518.22
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,619.93,479.85
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,548.71,428.49
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,480.01,377.4
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,399.01,314.9
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,310.0,244.27
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,221.57,171.74
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,129.4,94.95
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,61.54,21.55
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,9.55,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,17.54,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,32.16,20.44
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.84,33.04
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.93,39.54
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,59.85,45.6
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,64.91,49.83
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,69.88,53.83
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,68.61,52.47
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,67.59,51.29
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,68.49,51.73
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,69.26,52.05
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,111.55,62.75
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,158.4,87.75
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,208.41,123.8
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,260.22,165.4
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,311.54,207.93
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,370.69,256.27
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,421.89,299.29
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,473.16,341.57
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,523.09,381.15
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,572.71,419.36
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,619.91,454.64
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,665.98,488.11
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,671.58,488.42
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,665.78,479.3
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,743.51,538.98
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,829.43,600.56
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,771.24,555.81
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,687.72,490.01
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,821.76,590.0
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,945.73,674.61
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,852.12,610.19
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,721.54,514.26
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,875.3,627.84
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,997.69,710.61
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,887.63,637.65
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,735.51,528.85
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,878.68,636.26
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,974.98,703.55
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,795.28,583.33
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,573.65,422.89
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,751.68,558.76
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,880.51,651.57
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,837.4,623.69
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,797.57,598.58
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,746.73,566.05
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,695.39,532.42
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,626.86,485.33
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,559.9,437.73
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,481.65,380.11
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,406.82,321.43
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,306.63,239.7
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,220.89,165.83
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,110.44,40.45
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,9.1,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,16.32,0.0
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,27.22,16.29
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,38.37,26.62
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,43.96,31.77
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,47.86,35.22
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,51.06,37.89
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,54.14,40.33
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,53.82,39.83
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,59.03,43.93
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,59.81,44.31
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,60.53,44.62
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,96.71,49.96
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,155.84,83.47
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,206.93,119.86
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,259.54,161.88
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,312.16,205.83
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,365.52,250.56
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,418.07,294.78
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,470.67,338.19
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,521.5,378.66
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,571.69,417.52
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,620.15,453.88
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,667.43,488.38
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,709.45,518.08
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,748.14,544.72
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,786.0,570.43
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,822.03,594.55
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,854.92,616.69
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,885.66,637.39
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,912.17,655.06
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,935.86,670.92
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,954.2,683.31
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,969.35,693.74
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,978.83,700.29
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,984.98,704.81
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,991.4,709.95
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,983.33,705.75
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,972.85,701.37
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,959.23,695.02
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,935.38,680.49
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,915.99,669.07
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,884.31,650.74
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,850.44,630.82
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,804.0,600.69
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,756.4,569.44
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,701.32,533.32
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,645.95,496.16
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,570.67,443.21
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,504.91,395.09
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,424.47,333.41
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,348.74,273.21
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,244.58,189.21
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,163.04,120.22
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,79.59,25.12
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,8.64,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.98,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.73,15.09
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,37.56,26.04
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,43.25,31.29
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,48.77,36.15
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,52.33,39.13
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,55.74,41.86
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,93.38,73.11
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,140.36,111.28
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,95.5,73.79
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,68.16,50.91
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,103.45,56.35
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,153.23,82.79
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,204.1,118.93
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,256.75,160.82
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,316.97,210.25
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,369.72,254.26
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,421.63,297.0
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,473.6,338.7
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,523.98,378.13
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,573.71,415.9
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,620.97,451.76
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,667.05,485.93
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,710.47,516.41
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,752.22,544.97
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,790.6,570.41
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,827.1,594.4
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,859.56,614.33
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,889.73,632.63
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,916.45,649.98
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,940.32,665.6
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,958.31,677.72
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,973.07,687.99
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,983.08,694.99
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,989.76,700.02
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,988.65,700.6
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,984.31,699.29
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,986.7,703.62
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,974.35,698.52
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,816.37,594.92
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,645.03,472.91
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,770.2,568.87
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,867.23,638.74
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,829.76,614.79
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,785.56,586.68
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,731.94,552.45
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,677.92,517.12
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,609.49,470.35
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,542.44,422.89
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,455.43,357.4
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,379.79,297.67
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,282.7,218.88
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,195.05,144.37
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,87.88,25.44
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,8.19,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,15.2,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,30.97,19.21
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,46.82,33.79
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,54.82,41.11
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,63.48,48.66
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,69.48,53.7
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,75.24,58.35
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,79.37,61.5
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,82.04,63.36
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,82.93,63.71
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,83.69,63.95
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,117.83,70.56
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,166.35,96.98
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,213.86,130.22
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,263.67,169.14
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,314.28,210.58
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,365.77,252.81
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,416.18,293.56
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,471.72,336.92
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,520.28,374.27
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,568.3,410.09
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,613.97,444.06
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,658.96,476.69
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,701.06,505.44
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,741.68,532.39
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,779.42,558.17
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,815.68,582.54
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,847.41,601.92
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,877.08,619.73
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,902.58,636.36
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,925.33,651.29
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,942.34,661.28
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,956.21,669.37
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,964.45,676.84
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,977.56,687.6
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,975.6,687.76
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,970.43,686.11
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,958.57,680.04
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,943.7,672.18
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,922.67,660.4
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,898.92,646.9
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,864.35,627.32
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,827.7,606.16
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,782.82,577.88
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,736.59,548.31
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,672.02,505.94
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,615.81,468.47
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,546.1,419.45
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,478.75,370.54
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,396.88,309.03
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,306.66,239.02
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,216.35,165.91
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,122.15,88.19
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,57.67,12.43
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,4.09,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,7.91,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,22.84,12.62
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,37.17,25.67
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,55.14,41.37
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,72.9,56.65
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,89.81,70.88
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,106.6,84.68
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,118.49,94.12
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,138.25,109.85
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,149.66,118.5
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,170.57,134.73
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,186.84,136.3
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,217.58,151.84
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,252.93,177.47
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,297.98,211.46
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,324.7,230.73
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,365.83,260.93
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,396.81,280.91
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,470.91,334.89
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,521.86,374.33
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,572.35,412.29
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,620.4,448.31
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,667.31,482.63
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,708.99,511.39
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,747.6,537.33
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,786.17,563.34
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,823.01,587.45
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,855.14,607.38
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,885.08,625.83
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,911.23,643.13
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,934.57,658.71
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,952.09,670.67
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,966.41,680.74
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,975.56,687.41
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,993.26,699.69
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,994.87,702.07
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,993.09,702.55
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,983.57,699.19
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,970.86,693.91
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,949.48,682.15
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,925.25,668.57
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,894.85,651.85
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,867.93,637.35
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,826.07,611.5
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,782.73,584.31
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,729.19,549.93
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,675.25,514.49
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,610.7,470.48
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,547.2,425.66
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,466.92,365.52
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,386.96,302.78
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,293.98,227.33
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,209.44,154.77
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,103.68,22.08
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,7.73,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,13.94,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,26.87,15.73
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,39.93,27.97
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,46.85,34.32
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,54.72,41.2
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,59.16,44.94
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,63.39,48.34
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,91.8,71.91
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,124.42,98.46
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,135.92,107.24
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,146.8,115.42
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,124.96,79.54
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,151.58,82.08
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,202.16,117.3
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,254.54,158.46
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,307.13,201.73
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,367.54,250.9
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,419.41,293.28
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,471.39,334.72
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,521.82,373.9
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,571.66,411.44
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,619.82,447.61
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,666.87,482.14
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,710.93,512.91
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,753.59,541.95
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,792.14,567.26
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,828.71,591.15
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,861.97,611.79
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,892.92,630.84
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,919.48,648.12
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,943.12,663.61
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,961.3,675.71
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,976.21,685.87
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,985.83,692.54
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,992.05,697.22
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,992.9,698.96
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,990.42,698.77
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,832.45,597.4
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,628.06,454.41
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,806.59,585.74
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,939.15,675.87
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,909.66,658.9
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,877.71,641.25
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,836.46,616.04
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,798.35,592.68
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,747.48,560.84
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,696.09,527.88
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,630.96,484.08
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,567.0,439.49
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,487.52,380.86
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,411.6,321.55
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,313.62,242.37
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,223.02,164.69
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,109.23,17.61
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,13.15,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,26.07,14.98
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,39.13,27.27
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,46.42,33.94
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,54.69,41.17
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,59.1,44.89
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,63.3,48.27
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,62.75,47.54
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,62.35,46.92
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,91.07,70.45
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,154.68,121.9
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,107.97,70.74
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,146.34,79.29
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,196.01,113.81
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,247.54,154.34
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,299.42,197.14
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,359.17,245.87
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,410.44,288.32
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,461.86,329.96
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,512.13,369.05
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,561.85,406.48
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,609.1,441.95
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,655.32,475.79
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,643.62,463.78
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,617.02,439.97
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,709.59,509.43
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,813.94,582.93
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,847.3,602.64
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,878.51,621.31
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,905.04,638.54
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,928.77,654.05
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,947.64,666.57
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,963.33,677.23
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,867.26,614.47
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,731.65,519.04
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,866.73,617.62
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,981.59,694.35
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,972.08,689.0
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,959.41,682.73
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,939.18,672.02
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,916.12,659.51
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,774.44,568.65
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,621.95,462.14
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,662.74,495.6
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,678.58,511.06
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,592.59,451.28
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,491.59,379.32
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,439.33,342.35
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,387.66,304.33
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,325.94,256.7
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,266.57,209.18
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,198.83,152.97
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,135.36,97.97
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,65.2,4.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,17.28,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,24.15,13.32
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,34.26,23.19
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,39.25,27.87
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,44.15,32.22
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,47.52,35.07
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,50.76,37.67
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,50.93,37.51
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,56.26,41.64
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,98.54,76.21
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,148.96,116.45
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,116.55,73.58
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,145.27,76.63
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,220.55,140.91
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,287.81,201.09
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,296.94,200.57
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,354.38,240.04
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,406.84,283.07
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,459.37,325.13
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,510.53,365.19
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,561.07,403.67
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,609.53,440.41
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,656.82,475.52
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,700.36,506.25
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,741.89,534.61
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,733.18,524.87
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,707.15,502.33
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,623.74,444.18
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,520.46,370.81
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,736.08,529.41
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,934.07,663.3
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,953.52,675.43
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,969.75,686.77
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,945.64,672.06
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,894.42,634.84
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,896.52,638.49
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,895.64,640.02
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,831.0,598.07
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,748.4,543.72
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,715.74,523.28
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,681.59,501.35
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,635.12,471.22
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,587.96,440.09
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,556.29,419.46
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,523.0,397.33
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,609.69,466.55
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,673.5,515.73
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,614.68,475.25
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,556.46,434.32
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,477.85,375.69
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,402.78,316.34
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,299.74,232.72
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,211.79,156.14
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,103.07,1.76
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,13.64,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,26.51,15.07
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,39.15,27.26
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,46.81,34.26
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,54.25,40.8
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,60.46,46.04
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,65.0,49.69
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,64.7,49.17
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,64.54,48.74
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,65.6,49.31
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,66.52,49.77
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,98.35,56.7
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,145.4,79.03
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,195.17,113.11
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,246.81,153.41
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,303.78,209.01
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,347.56,250.03
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,383.35,275.75
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,421.49,303.06
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,450.72,323.99
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,492.06,353.21
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,521.9,374.64
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,551.79,395.88
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,637.58,459.6
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,736.33,531.7
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,714.09,511.65
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,673.91,478.88
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,774.21,552.7
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,874.06,620.92
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,678.44,487.06
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,422.84,301.9
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,706.26,509.36
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,956.8,677.1
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,966.39,682.11
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,972.69,686.87
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,972.51,687.95
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,964.51,684.21
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,953.63,679.93
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,939.74,673.81
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,917.76,661.12
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,893.11,646.75
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,860.5,628.16
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,825.78,608.0
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,713.41,532.88
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,614.05,462.72
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,454.4,347.37
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,305.01,234.37
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,266.9,206.11
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,228.95,177.03
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,172.8,133.19
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,131.17,99.68
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,89.17,65.13
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,46.77,29.75
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,20.85,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,13.64,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,22.31,11.62
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,33.57,22.54
2016,7,21,6,45,439.0,49.5,2.4,25.5,140.5,38.18,26.92
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,42.75,30.99
2016,7,21,7,15,588.0,63.5,2.4,27.0,243.0,46.21,33.86
2016,7,21,7,30,641.0,70.0,2.3,28.0,296.0,49.53,36.46
2016,7,21,7,45,681.0,73.5,2.25,29.0,350.5,55.41,41.11
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,56.48,41.65
2016,7,21,8,15,747.0,81.0,2.05,30.5,458.0,57.76,42.44
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,58.93,43.13
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,84.88,45.1
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,144.98,76.15
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,196.5,110.85
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,249.55,151.87
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,302.88,195.31
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,356.92,239.53
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,409.79,282.41
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,462.65,324.21
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,514.6,364.3
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,565.85,402.69
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,614.74,439.1
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,662.45,473.85
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,706.56,504.36
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,748.79,532.67
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,788.59,558.66
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,826.4,583.26
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,860.42,604.12
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,892.06,623.39
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,919.3,640.84
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,943.59,656.5
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,964.26,670.0
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,981.68,681.58
