Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,853.65,598.98
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,670.2,471.39
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,857.82,605.67
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,998.57,697.19
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,990.98,694.06
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,980.11,690.15
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,962.34,680.56
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,941.54,669.17
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,913.59,654.57
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,892.96,644.72
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,854.62,622.0
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,814.4,597.81
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,764.37,567.22
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,713.53,535.3
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,655.65,496.31
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,594.89,453.91
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,518.33,398.87
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,445.23,343.61
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,347.85,265.47
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,258.98,187.39
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,125.51,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,12.73,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,21.01,10.46
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,30.14,19.64
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,34.94,24.1
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,39.65,28.22
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,42.89,30.97
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,50.37,37.18
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,52.01,38.26
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,53.6,39.26
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,54.65,39.87
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,55.62,40.41
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,89.91,49.47
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,140.24,72.25
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,192.04,106.96
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,245.32,148.13
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,298.75,191.73
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,352.94,236.27
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,406.17,280.1
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,459.39,323.0
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,511.2,363.17
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,562.31,401.61
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,611.56,437.29
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,659.62,471.02
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,703.9,501.32
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,745.92,529.11
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,785.27,554.49
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,822.61,578.44
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,857.01,600.44
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,889.04,620.9
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,916.22,638.3
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,940.46,653.92
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,959.23,664.82
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,974.7,673.76
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,985.84,682.64
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,993.57,689.61
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,993.08,690.2
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,989.29,688.95
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,860.08,607.43
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,689.46,490.2
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,673.38,482.18
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,655.3,471.94
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,648.43,470.99
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,638.45,467.9
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,730.63,536.85
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,794.36,581.33
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,748.16,552.67
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,696.96,520.54
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,631.98,477.63
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,568.18,433.91
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,489.85,377.43
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,415.04,320.16
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,316.23,241.04
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,224.55,161.4
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,107.29,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,11.82,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,21.92,10.97
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,34.6,23.34
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,39.96,28.34
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,45.22,32.94
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,48.92,36.08
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,52.47,38.95
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,53.25,39.39
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,59.49,44.35
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,60.62,45.01
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,61.66,45.58
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,83.33,45.62
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,132.59,67.52
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,193.19,108.92
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,245.92,149.58
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,298.81,192.72
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,352.67,237.02
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,405.61,280.21
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,458.61,322.39
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,510.35,362.48
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,561.56,400.98
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,610.29,437.53
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,657.79,472.37
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,702.05,503.18
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,744.4,531.73
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,784.24,557.66
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,822.06,582.15
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,855.68,602.57
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,886.85,621.33
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,914.02,638.82
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,938.24,654.5
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,957.47,667.14
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,973.44,677.86
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,984.09,685.08
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,991.33,690.34
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,988.86,689.71
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,983.08,687.21
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,974.24,682.63
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,962.21,676.19
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,954.28,672.83
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,932.68,660.87
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,903.3,645.36
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,871.48,628.17
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,830.59,603.75
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,788.01,577.85
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,741.05,549.4
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,689.0,516.61
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,624.16,473.6
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,560.56,429.77
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,481.25,371.75
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,405.58,313.04
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,307.15,234.08
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,215.57,154.02
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,102.51,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,10.91,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,22.28,10.96
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,34.72,23.29
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,42.16,30.11
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,50.18,37.14
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,54.41,40.73
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,58.46,44.0
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,58.18,43.54
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,58.05,43.16
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,65.33,48.93
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,66.51,49.59
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,85.89,48.62
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,134.23,69.56
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,185.1,103.46
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,246.21,150.39
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,298.54,192.97
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,351.99,236.84
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,404.49,279.58
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,457.06,321.26
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,508.63,361.09
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,559.74,399.33
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,608.13,435.44
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,655.32,469.81
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,699.35,500.17
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,741.45,528.45
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,781.41,554.1
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,819.42,578.31
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,852.89,598.53
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,883.95,617.12
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,911.03,634.11
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,935.19,649.32
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,953.44,661.28
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,968.41,671.35
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,978.55,678.19
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,985.29,683.09
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,981.45,681.99
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,974.36,679.07
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,976.54,681.74
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,964.33,675.49
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,942.17,663.52
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,917.22,649.85
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,886.21,633.27
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,852.84,614.99
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,813.54,591.56
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,767.77,563.44
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,714.05,530.2
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,659.99,495.78
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,588.77,447.86
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,519.25,399.29
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,432.91,335.15
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,357.76,276.44
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,260.28,197.57
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,172.56,121.02
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,73.95,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,6.37,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,24.39,12.26
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,41.71,29.07
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,57.82,43.37
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,74.39,57.8
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,80.31,62.93
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,81.17,63.58
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,95.49,75.25
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,109.0,86.01
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,113.5,89.35
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,117.66,92.39
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,133.52,91.25
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,174.09,110.05
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,215.57,137.08
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,260.42,170.5
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,303.01,203.48
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,349.47,239.82
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,397.84,277.66
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,447.19,315.12
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,494.65,350.42
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,546.98,388.04
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,593.26,421.6
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,638.93,453.96
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,684.43,484.95
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,726.78,513.3
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,624.41,441.12
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,484.53,340.32
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,579.78,407.04
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,683.94,476.85
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,441.11,314.1
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,176.21,125.11
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,580.2,421.77
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,953.64,663.8
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,963.25,668.09
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,969.56,673.49
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,977.48,680.05
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,970.97,677.74
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,960.1,674.31
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,946.08,668.96
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,919.98,654.8
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,898.25,643.45
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,801.6,583.29
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,700.01,515.16
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,643.62,479.14
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,568.89,429.2
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,505.38,385.39
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,442.94,341.04
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,382.45,296.81
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,324.34,252.91
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,251.11,196.53
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,194.79,151.35
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,129.51,97.43
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,55.34,35.53
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,22.07,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,23.99,11.79
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,41.64,29.22
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,57.49,43.36
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,73.81,57.57
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,86.26,68.28
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,98.27,78.35
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,100.7,79.99
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,106.44,84.32
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,133.74,106.59
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,152.66,121.64
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,172.31,126.55
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,207.92,146.94
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,248.78,179.26
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,270.0,198.26
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,287.92,203.71
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,348.4,245.25
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,327.79,239.55
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,295.71,220.35
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,379.93,281.53
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,483.86,355.88
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,543.16,401.13
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,630.91,467.45
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,557.12,412.55
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,459.91,338.11
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,614.59,456.13
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,789.92,584.01
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,762.41,559.2
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,712.02,519.32
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,810.59,593.51
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,902.7,659.22
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,623.53,464.56
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,279.22,207.1
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,525.99,393.73
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,772.3,568.2
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,870.88,639.96
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,949.53,694.92
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,885.14,651.79
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,805.58,595.49
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,696.4,520.06
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,606.49,455.81
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,642.87,485.97
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,692.76,524.17
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,635.49,484.4
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,560.04,431.89
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,517.09,402.69
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,473.2,371.92
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,421.62,333.51
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,370.53,294.45
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,368.86,293.17
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,347.1,274.75
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,255.32,198.39
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,172.28,122.43
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,58.06,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,7.46,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,14.06,6.15
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,24.21,15.07
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,34.38,23.95
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,45.46,33.53
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,56.55,42.97
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,94.54,74.86
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,130.03,103.96
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,142.8,113.8
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,161.26,128.17
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,181.27,136.5
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,206.76,153.84
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,216.11,160.7
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,223.21,166.28
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,266.51,197.26
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,313.69,230.94
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,345.42,253.75
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,391.86,287.55
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,420.96,308.38
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,450.81,329.55
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,430.08,314.82
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,408.29,298.92
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,485.79,355.39
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,575.73,419.51
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,639.57,465.72
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,712.29,517.71
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,779.99,566.74
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,849.54,616.56
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,845.25,609.89
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,832.18,597.65
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,796.01,573.28
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,762.59,550.43
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,733.45,530.6
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,701.82,508.91
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,824.22,599.35
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,936.42,678.99
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,893.27,649.92
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,843.41,616.08
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,849.58,623.97
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,859.37,632.96
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,823.96,611.5
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,786.56,588.77
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,733.88,553.97
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,688.03,523.53
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,629.94,483.32
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,572.44,442.69
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,505.66,394.15
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,440.86,345.62
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,343.93,271.46
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,268.54,210.99
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,185.05,142.26
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,95.1,64.66
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,33.06,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,8.19,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,22.22,9.82
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,35.47,23.99
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,45.1,32.82
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,54.42,41.06
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,60.36,46.26
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,66.41,51.37
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,100.79,80.16
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,134.44,107.71
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,147.51,117.8
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,150.09,119.21
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,171.89,126.72
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,218.16,156.95
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,238.13,173.17
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,260.76,192.84
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,292.16,210.56
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,363.38,259.9
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,387.98,277.33
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,450.88,325.25
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,472.54,344.61
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,483.06,351.84
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,547.81,401.44
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,644.79,474.23
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,688.34,504.9
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,730.48,534.16
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,769.62,560.94
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,806.92,585.72
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,840.19,607.74
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,871.17,628.24
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,897.86,645.63
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,921.74,661.24
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,939.81,673.15
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,954.69,683.14
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,872.07,629.46
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,749.78,543.05
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,819.44,594.69
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,875.63,635.98
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,924.88,674.55
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,953.92,696.07
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,776.16,576.48
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,567.33,425.37
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,576.79,435.78
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,565.03,430.29
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,651.81,498.42
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,718.49,549.64
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,664.44,512.73
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,602.53,470.03
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,538.75,423.86
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,476.52,376.95
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,399.01,317.06
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,325.88,258.07
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,234.33,182.13
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,137.14,95.01
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,48.39,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.28,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,21.47,8.96
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.73,23.46
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,45.12,32.97
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,55.13,41.84
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,61.76,47.66
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,68.12,53.05
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,101.38,80.94
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,133.79,107.5
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,100.48,79.33
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,77.37,59.77
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,88.79,57.05
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,134.28,75.71
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,215.67,143.2
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,277.67,199.28
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,315.44,227.25
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,355.83,257.47
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,396.9,287.96
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,435.92,317.32
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,462.87,337.74
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,480.97,350.28
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,456.6,332.26
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,429.24,311.57
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,466.68,337.1
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,504.06,361.79
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,599.22,428.65
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,707.01,501.62
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,688.9,485.93
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,660.98,464.86
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,804.52,567.89
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,931.52,651.05
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,951.69,662.48
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,968.62,673.22
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,979.33,681.63
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,986.63,688.13
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,978.71,685.41
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,979.28,688.17
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,969.32,683.82
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,956.13,677.65
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,937.07,668.88
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,915.03,658.11
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,884.01,641.82
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,856.07,627.41
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,814.76,602.55
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,771.87,576.26
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,718.39,541.4
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,664.57,505.57
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,597.55,459.5
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,531.85,412.76
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,449.6,351.61
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,367.62,287.29
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,268.93,206.93
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,178.98,122.1
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,62.12,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,7.28,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,19.99,7.49
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,33.28,22.09
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,40.76,29.1
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,48.96,36.39
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,53.65,40.52
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,58.13,44.32
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,89.05,70.28
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,123.13,98.31
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,90.35,70.46
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,67.57,51.13
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,79.37,49.07
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,128.24,68.11
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,179.28,101.26
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,232.19,142.08
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,292.71,191.33
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,345.86,235.64
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,398.78,280.08
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,451.84,323.76
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,503.46,364.62
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,554.73,403.95
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,603.5,440.33
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,651.12,474.81
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,696.78,507.33
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,741.25,538.17
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,781.24,564.61
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,819.13,589.54
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,853.56,611.14
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,885.49,631.02
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,912.93,648.99
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,937.38,665.09
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,956.34,677.79
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,971.97,688.5
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,982.72,695.92
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,990.01,701.32
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,991.32,703.43
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,989.19,703.55
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,981.16,701.17
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,969.86,696.86
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,949.84,685.6
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,926.91,672.55
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,908.32,663.48
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,877.09,645.95
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,835.48,620.02
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,792.21,592.7
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,739.96,558.67
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,691.79,526.79
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,625.61,481.23
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,560.82,435.09
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,479.25,374.64
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,401.75,313.66
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,299.32,229.92
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,204.18,137.09
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,74.1,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.26,3.97
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.27,19.54
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,36.61,25.56
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,41.63,30.11
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,45.5,33.55
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,49.23,36.72
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,49.47,36.73
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,54.67,40.91
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,56.03,41.8
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,57.29,42.59
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,69.11,41.51
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,119.85,61.08
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,181.34,102.12
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,234.91,143.54
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,288.16,187.78
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,342.31,233.49
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,395.72,278.29
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,449.19,322.09
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,501.41,363.81
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,553.1,403.85
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,602.2,441.76
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,650.11,477.88
