Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,637.5,465.06
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,607.02,437.9
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,706.25,513.83
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,818.5,594.19
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,852.62,615.15
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,884.18,634.77
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,911.62,652.71
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,936.05,668.74
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,955.04,681.56
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,970.7,692.38
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,980.94,699.59
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,987.71,704.73
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,983.63,703.33
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,976.26,700.0
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,977.62,702.25
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,964.74,695.34
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,943.9,683.66
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,920.19,670.17
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,889.51,653.14
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,856.42,634.34
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,817.95,611.61
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,773.08,584.02
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,719.01,548.82
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,664.62,512.52
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,594.84,462.77
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,526.65,412.6
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,442.6,349.38
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,359.7,283.44
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,257.35,198.47
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,161.95,105.76
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,54.88,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,20.22,6.54
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,39.15,26.96
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,48.18,35.49
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,57.5,43.83
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,64.45,49.86
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,71.13,55.42
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,69.49,53.64
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,66.96,51.08
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,68.28,51.88
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,69.47,52.54
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,84.01,54.41
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,131.25,70.92
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,182.49,103.62
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,235.74,144.45
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,288.99,187.87
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,350.83,238.26
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,404.52,282.75
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,458.4,326.36
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,510.77,367.71
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,562.85,407.59
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,612.32,445.32
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,660.62,481.26
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,706.32,513.56
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,750.52,543.99
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,791.26,571.1
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,829.94,596.42
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,864.71,617.78
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,897.02,637.39
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,924.41,655.07
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,948.77,670.85
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,968.53,684.02
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,984.93,695.19
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,995.48,702.51
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,1002.52,707.77
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,1003.55,709.39
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,1001.1,708.99
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,991.67,705.77
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,978.91,700.58
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,959.4,689.69
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,947.3,683.76
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,917.42,667.56
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,885.01,649.64
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,842.67,623.48
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,798.62,595.84
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,749.33,564.29
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,695.3,528.66
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,627.01,481.66
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,560.23,434.03
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,476.54,372.48
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,397.02,309.97
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,287.6,220.6
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,183.55,117.02
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,65.96,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.45,3.7
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.56,21.35
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,39.71,28.15
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,47.56,35.16
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,51.91,38.95
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,56.09,42.4
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,55.21,41.45
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,54.58,40.66
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,61.56,46.26
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,62.95,47.12
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,70.0,43.81
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,119.4,60.78
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,181.05,101.01
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,234.77,141.87
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,288.12,185.56
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,342.49,230.83
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,396.4,276.01
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,450.41,320.37
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,502.99,361.87
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,555.03,401.61
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,604.6,438.34
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,652.91,473.04
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,698.13,504.6
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,741.55,534.05
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,782.24,560.73
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,820.82,585.9
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,855.47,608.42
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,887.59,629.28
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,915.21,647.25
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,939.82,663.37
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,959.35,674.96
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,975.54,684.53
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,986.37,692.26
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,993.7,697.99
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,995.03,700.11
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,992.87,700.22
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,984.22,697.84
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,972.24,693.49
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,953.57,683.5
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,931.92,671.67
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,902.88,656.08
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,881.16,645.3
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,840.64,620.67
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,798.4,594.58
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,746.17,561.22
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,693.27,526.6
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,630.79,483.96
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,565.49,437.58
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,482.75,376.69
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,404.28,315.15
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,295.35,225.48
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,190.71,116.83
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,69.7,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,14.51,1.99
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,29.99,19.09
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,36.4,25.21
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,42.65,30.83
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,46.86,34.48
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,50.91,37.83
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,51.4,38.05
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,57.11,42.62
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,58.37,43.39
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,59.54,44.09
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,66.37,49.45
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,116.93,59.06
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,178.89,99.15
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,232.93,140.02
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,286.88,184.05
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,341.7,229.51
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,395.54,273.88
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,449.44,317.2
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,502.32,358.59
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,554.71,398.3
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,604.67,435.98
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,653.43,471.85
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,698.8,503.53
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,742.36,533.17
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,783.18,559.82
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,821.89,584.94
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,856.61,606.14
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,888.81,625.61
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,916.98,643.78
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,942.14,660.1
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,961.74,673.38
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,977.96,684.69
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,989.32,692.75
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,997.18,698.81
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,996.71,699.82
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,992.8,698.87
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,984.23,696.6
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,972.34,692.34
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,953.6,682.37
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,931.83,670.54
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,913.0,661.73
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,881.55,644.53
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,840.3,619.32
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,797.27,592.6
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,744.2,558.5
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,695.0,526.35
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,628.9,481.06
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,564.17,435.07
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,481.15,373.88
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,402.42,312.09
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,295.07,223.89
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,190.53,111.03
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,70.23,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,13.95,1.08
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,28.27,17.7
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,34.35,23.57
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,40.28,28.93
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,43.83,32.04
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,47.27,34.9
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,52.99,39.49
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,54.19,40.17
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,55.59,41.08
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,56.89,41.9
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,62.48,46.25
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,123.18,64.05
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,175.65,96.48
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,229.73,137.45
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,284.12,182.06
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,339.22,228.04
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,393.54,273.07
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,447.96,317.1
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,500.92,358.79
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,553.08,398.52
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,603.09,436.51
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,651.9,472.67
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,697.79,505.13
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,741.85,535.53
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,782.69,562.5
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,821.42,587.87
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,855.84,610.34
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,887.66,631.09
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,915.33,648.89
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,939.97,664.79
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,959.11,676.17
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,974.9,685.51
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,985.78,692.98
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,993.18,698.43
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,994.59,700.28
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,992.52,700.13
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,983.48,697.18
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,971.12,692.29
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,952.35,681.97
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,930.52,669.78
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,910.65,660.28
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,878.11,642.35
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,838.77,618.41
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,797.56,592.91
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,744.45,558.77
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,695.26,526.61
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,630.07,482.12
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,566.12,436.8
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,482.28,375.28
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,402.86,313.1
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,296.49,225.16
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,191.51,105.2
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,71.3,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,14.0,0.34
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,28.34,17.72
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,35.71,24.71
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,42.8,31.08
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,47.01,34.76
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,51.06,38.13
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,52.61,39.26
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,59.54,44.86
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,60.69,45.54
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,61.77,46.14
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,66.0,49.36
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,116.82,60.04
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,178.7,99.83
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,232.73,140.85
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,286.56,184.9
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,341.2,230.35
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,395.36,275.1
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,449.58,318.78
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,501.87,359.74
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,553.46,398.81
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,602.92,436.17
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,651.14,471.7
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,637.57,458.76
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,605.95,431.76
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,704.44,505.3
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,815.35,582.97
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,849.28,603.48
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,880.69,622.9
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,796.87,566.66
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,669.32,475.89
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,716.75,510.04
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,755.29,537.2
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,883.31,629.53
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,979.49,693.44
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,975.71,692.03
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,979.98,696.72
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,969.42,693.08
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,955.61,687.55
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,935.37,676.55
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,912.15,663.66
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,880.5,644.87
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,851.73,627.96
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,810.31,602.58
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,767.2,575.68
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,711.72,539.33
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,656.05,502.0
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,591.81,457.27
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,528.68,411.62
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,442.57,346.61
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,361.04,281.21
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,256.58,194.63
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,156.48,78.4
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,56.39,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,15.31,0.0
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,30.29,19.24
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,39.73,28.08
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,48.87,36.25
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,55.76,42.23
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,60.93,46.53
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,61.91,47.03
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,62.93,47.51
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,100.61,78.52
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,142.2,112.03
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,102.18,78.78
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,121.37,65.2
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,171.73,95.92
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,224.12,135.25
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,277.1,178.33
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,338.52,228.52
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,391.41,272.19
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,444.55,315.11
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,496.1,355.78
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,547.13,394.81
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,595.81,431.79
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,643.42,467.04
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,688.38,498.8
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,731.8,528.7
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,771.65,555.3
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,809.49,579.69
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,843.51,601.68
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,875.1,622.03
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,901.83,638.92
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,925.6,653.93
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,944.41,664.45
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,959.94,672.94
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,970.2,679.23
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,977.06,683.52
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,975.57,682.73
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,970.71,680.03
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,971.38,682.79
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,957.91,676.76
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,937.31,665.06
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,913.79,651.62
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,882.0,634.19
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,847.83,615.11
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,808.53,591.53
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,762.97,563.4
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,707.16,527.58
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,651.19,490.77
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,580.1,441.98
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,510.82,392.62
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,423.24,327.16
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,337.39,259.55
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,232.27,173.4
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,126.02,54.29
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,42.67,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.32,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,30.29,19.07
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.62,27.0
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,47.89,35.24
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,53.01,39.71
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,57.92,43.78
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,57.61,43.22
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,57.5,42.77
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,58.6,43.42
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,65.95,49.22
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,66.11,49.05
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,114.83,59.46
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,166.59,90.66
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,228.89,137.26
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,282.04,180.29
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,336.28,225.12
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,389.61,269.08
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,443.06,312.07
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,495.24,352.87
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,546.86,391.88
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,596.17,429.0
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,644.31,464.31
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,689.7,495.86
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,733.44,525.42
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,773.46,551.61
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,811.37,575.92
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,845.37,596.65
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,876.82,615.63
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,904.17,633.26
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,928.53,649.08
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,947.42,661.55
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,962.98,672.07
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,973.67,679.35
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,980.93,684.65
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,977.17,683.24
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,970.08,679.99
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,960.22,676.56
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,958.04,678.14
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,937.28,666.57
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,913.58,653.31
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,882.18,636.36
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,848.37,617.7
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,809.77,594.32
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,765.16,566.54
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,710.05,531.16
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,654.73,494.74
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,583.42,445.62
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,513.95,395.91
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,426.56,330.68
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,343.93,265.24
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,234.75,175.16
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,126.87,45.61
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,43.79,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,17.07,0.0
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,33.26,21.41
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,43.82,31.34
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,54.71,41.01
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,62.47,47.73
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,69.91,53.93
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,70.78,54.41
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,70.25,53.65
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,71.75,54.57
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,73.11,55.35
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,71.36,53.46
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,125.35,69.43
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,175.02,98.96
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,226.87,137.28
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,278.99,179.17
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,332.57,223.14
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,385.62,266.56
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,439.11,309.34
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,495.16,352.64
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,545.97,390.98
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,594.13,427.18
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,641.25,461.71
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,685.93,492.96
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,729.23,522.5
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,768.83,549.14
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,806.46,573.36
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,839.48,593.53
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,870.02,612.0
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,896.55,628.86
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,920.18,643.92
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,937.94,655.36
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,952.45,664.89
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,961.2,670.59
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,966.55,674.33
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,976.34,681.39
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,971.82,679.64
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,961.24,675.77
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,947.43,670.01
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,925.47,658.13
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,900.64,644.46
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,873.18,630.04
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,838.21,610.53
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,793.69,583.14
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,747.85,554.45
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,690.19,517.12
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,632.46,478.8
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,561.66,429.75
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,492.55,380.0
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,398.44,308.51
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,316.61,243.08
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,214.86,158.69
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,107.94,27.69
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,35.78,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.96,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.56,18.23
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,38.29,26.55
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,48.06,35.21
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,63.77,48.62
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,83.76,65.35
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,69.48,53.08
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,57.64,42.89
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,59.09,43.84
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,66.85,49.97
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,64.8,47.98
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,111.45,57.35
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,163.76,88.31
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,226.67,135.09
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,280.25,178.35
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,335.02,223.61
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,389.0,268.17
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,443.08,311.79
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,495.97,353.28
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,548.36,393.07
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,598.35,430.04
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,647.13,465.04
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,693.31,497.52
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,737.9,528.13
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,778.53,555.09
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,816.98,580.33
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,851.45,602.92
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,883.29,623.82
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,910.96,641.81
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,935.57,657.92
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,954.63,669.48
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,970.3,678.99
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,981.06,687.83
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,988.31,694.66
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,879.72,625.54
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,728.52,519.93
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,870.87,623.75
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,965.37,686.47
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,945.49,674.7
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,922.62,661.84
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,902.99,652.27
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,870.93,634.42
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,828.82,608.64
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,785.04,581.38
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,730.73,546.86
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,680.52,514.3
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,611.59,467.07
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,544.4,419.1
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,457.06,353.9
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,374.72,288.25
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,262.57,194.12
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,145.89,21.69
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,53.52,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,15.91,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,31.1,19.47
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,41.26,29.15
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,51.87,38.58
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,58.64,44.47
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,66.07,50.69
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,65.97,50.38
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,66.08,50.18
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,67.44,51.0
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,68.67,51.7
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,65.95,49.14
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,116.43,62.92
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,167.28,92.86
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,220.16,132.06
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,272.8,174.24
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,334.23,223.79
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,387.37,267.57
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,440.7,310.55
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,492.3,351.09
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,543.56,390.12
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,592.8,427.37
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,640.93,462.85
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,686.38,494.8
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,730.24,524.86
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,770.08,551.68
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,807.83,576.37
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,841.68,597.19
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,872.99,616.26
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,900.22,633.69
