Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,924.49,649.26
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,943.32,660.39
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,958.84,669.53
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,968.53,676.22
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,974.76,680.93
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,974.54,682.08
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,970.88,681.26
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,961.35,678.32
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,948.59,673.45
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,937.68,668.48
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,913.24,654.84
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,882.19,637.99
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,848.73,619.4
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,780.69,576.06
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,708.45,528.93
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,682.23,513.8
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,651.91,494.98
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,580.35,445.43
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,510.74,395.29
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,421.19,326.94
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,336.78,258.74
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,195.57,142.51
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,31.33,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,14.19,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,28.03,16.82
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,35.67,24.31
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,43.92,31.68
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,69.13,53.15
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,94.53,74.38
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,109.05,86.14
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,116.79,92.05
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,127.9,100.61
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,138.47,108.59
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,130.44,101.25
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,163.18,107.15
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,175.7,104.02
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,214.05,125.74
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,284.29,186.62
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,346.4,239.54
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,377.78,262.25
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,436.7,306.67
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,488.64,347.44
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,539.97,386.5
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,568.53,407.44
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,584.76,417.42
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,648.43,464.58
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,723.68,519.36
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,763.23,546.22
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,800.8,570.83
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,834.24,592.89
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,865.15,613.31
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,891.57,630.38
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,915.09,645.62
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,932.27,657.17
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,946.17,666.78
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,955.27,672.92
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,961.0,677.07
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,897.05,636.99
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,805.03,573.0
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,884.72,631.67
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,944.03,670.58
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,923.25,658.16
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,899.54,644.47
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,866.3,625.9
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,836.13,609.23
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,793.14,582.5
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,748.65,554.42
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,691.64,517.58
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,634.58,479.72
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,563.04,430.25
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,493.4,380.08
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,403.24,310.96
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,316.27,241.21
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,209.14,151.07
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,93.29,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,15.85,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,30.98,19.06
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,42.02,29.59
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,53.34,39.62
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,61.15,46.4
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,68.65,52.65
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,71.13,54.5
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,72.02,54.93
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,73.43,55.77
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,74.72,56.48
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,73.19,54.76
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,114.17,62.48
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,171.22,96.72
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,222.8,134.21
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,274.38,175.3
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,327.49,218.67
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,380.18,261.64
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,433.3,303.93
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,485.25,343.42
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,536.88,381.12
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,587.28,418.18
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,634.23,451.84
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,678.0,481.2
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,718.63,507.5
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,757.67,533.86
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,794.91,558.47
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,828.2,578.21
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,859.1,596.29
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,809.88,561.13
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,736.51,508.72
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,843.06,584.44
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,938.68,648.0
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,946.56,652.31
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,951.08,655.43
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,948.79,654.97
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,936.67,648.64
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,922.74,640.95
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,905.8,631.5
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,882.22,618.42
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,855.95,603.68
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,818.98,582.88
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,779.99,560.57
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,723.32,525.02
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,674.41,494.15
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,613.73,454.51
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,553.85,413.93
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,480.97,362.61
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,410.9,311.39
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,323.78,245.89
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,229.57,172.59
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,136.02,95.01
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.93,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,13.15,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,25.76,14.91
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,48.27,34.95
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,70.34,54.12
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,89.93,70.96
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,108.96,86.97
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,117.78,94.13
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,131.83,105.48
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,125.35,99.7
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,121.92,96.5
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,149.76,118.68
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,189.8,134.81
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,237.45,169.36
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,267.22,193.39
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,299.12,216.85
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,331.44,240.61
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,306.89,224.93
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,269.0,198.47
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,299.54,220.68
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,341.11,250.39
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,215.61,158.87
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,78.25,55.26
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,88.43,63.26
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,98.67,71.07
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,117.53,85.52
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,136.67,100.1
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,121.14,88.21
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,105.33,76.12
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,106.31,76.94
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,107.28,77.73
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,211.86,157.34
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,319.89,237.09
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,446.93,331.05
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,582.01,427.99
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,616.63,453.94
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,667.55,491.54
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,723.24,534.44
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,793.38,586.4
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,790.19,586.71
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,783.27,585.24
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,439.88,340.51
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,91.12,67.25
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,167.31,129.35
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,243.54,190.16
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,211.14,165.31
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,178.87,140.33
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,135.65,105.79
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,106.02,81.59
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,75.52,56.21
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,44.35,30.08
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,24.04,12.53
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,11.82,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,22.79,12.48
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,41.33,29.29
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,58.24,44.29
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,75.77,59.59
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,92.95,74.28
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,106.49,85.59
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,125.55,101.35
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,130.11,104.76
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,134.33,107.86
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,153.92,123.43
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,175.35,133.64
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,191.17,145.19
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,207.33,157.14
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,260.36,195.14
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,321.32,239.55
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,346.47,258.78
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,372.9,279.16
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,380.02,285.39
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,389.43,292.6
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,407.21,305.76
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,425.05,318.84
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,501.23,375.79
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,588.06,439.7
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,386.28,292.28
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,157.65,117.69
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,166.19,124.6
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,174.83,131.31
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,105.36,77.47
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,35.61,22.61
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,93.45,68.34
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,152.22,114.23
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,186.77,141.04
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,222.15,168.39
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,198.71,150.55
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,175.04,132.52
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,141.7,106.95
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,108.41,81.05
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,106.18,79.53
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,103.98,78.02
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,149.12,114.47
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,197.78,153.49
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,175.65,136.32
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,153.52,119.1
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,132.0,102.35
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,110.54,85.35
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,90.75,69.37
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,70.62,52.81
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,51.24,36.67
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,31.15,19.74
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,18.06,7.99
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.46,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,10.54,2.78
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,20.68,12.03
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,30.85,21.08
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,42.36,31.24
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,53.89,41.27
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,63.15,49.16
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,72.19,56.74
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,90.33,71.96
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,108.14,86.71
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,88.39,69.57
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,66.42,48.37
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,58.45,41.8
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,50.49,35.26
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,100.52,74.9
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,148.63,112.17
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,155.72,117.35
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,163.0,122.77
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,161.36,121.35
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,159.62,119.89
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,143.91,107.64
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,127.67,94.98
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,133.01,98.9
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,138.48,102.89
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,162.76,121.57
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,187.48,140.44
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,225.61,169.29
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,264.43,198.35
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,275.87,206.86
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,287.49,215.61
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,270.04,202.8
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,252.21,189.73
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,331.18,249.76
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,403.8,304.01
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,344.76,260.49
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,269.97,204.93
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,265.23,202.05
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,260.54,199.0
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,199.87,152.68
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,139.58,105.86
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,177.3,136.42
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,217.38,168.49
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,132.8,102.07
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,53.9,38.53
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,46.35,32.64
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,38.81,26.6
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,31.72,20.78
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,24.64,14.88
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,18.02,9.29
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,11.42,3.66
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,6.58,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.82,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,6.82,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,13.19,4.83
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,25.56,16.17
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,37.95,27.2
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,51.71,39.34
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,65.21,51.04
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,62.32,48.34
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,58.33,44.66
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,67.68,52.45
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,77.03,60.14
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,118.85,94.77
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,159.6,121.86
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,188.14,143.15
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,217.94,165.24
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,222.91,168.17
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,239.56,180.15
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,255.12,191.62
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,270.91,203.18
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,292.58,218.63
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,315.13,234.55
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,328.57,244.02
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,341.92,253.34
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,351.91,260.32
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,362.22,267.53
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,455.21,334.57
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,556.22,404.95
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,583.53,423.43
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,611.44,442.84
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,332.97,248.02
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,35.61,22.37
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,169.74,126.92
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,308.61,230.69
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,343.85,256.37
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,368.31,274.61
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,363.49,271.73
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,358.47,268.88
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,230.65,174.06
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,122.47,91.09
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,138.06,103.75
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,154.37,116.82
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,170.98,130.6
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,188.69,145.35
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,157.75,121.31
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,126.82,97.02
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,109.32,83.56
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,91.66,69.69
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,74.39,55.73
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,56.88,41.32
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,40.78,27.9
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,25.56,15.05
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,14.96,5.19
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.55,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.78,1.24
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,17.59,9.31
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,26.42,17.16
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,37.04,26.5
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,47.67,35.73
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,90.62,72.34
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,129.12,104.36
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,143.14,115.61
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,156.75,126.43
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,167.63,134.63
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,199.4,147.98
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,232.92,169.15
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,260.86,187.93
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,303.02,221.34
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,331.21,243.95
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,353.56,262.0
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,373.33,277.57
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,413.36,306.61
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,456.87,337.91
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,478.78,354.0
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,499.77,369.22
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,551.12,406.07
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,612.96,449.7
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,522.13,384.24
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,414.09,305.0
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,312.63,231.87
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,202.54,150.19
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,328.11,244.33
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,455.28,336.28
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,432.12,319.31
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,407.65,301.96
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,535.44,396.6
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,653.12,481.0
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,538.8,399.19
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,404.39,301.6
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,506.1,379.81
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,590.07,443.35
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,439.1,332.94
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,253.58,192.85
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,209.43,160.08
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,165.28,126.26
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,154.37,118.22
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,143.66,110.2
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,123.44,94.62
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,103.18,78.72
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,83.85,63.18
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,64.18,47.08
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,45.87,31.89
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,27.34,16.35
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,15.41,5.18
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,13.64,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,24.93,13.73
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,41.32,29.38
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,57.37,43.67
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,73.96,58.24
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,86.44,68.97
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,102.62,82.42
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,120.14,96.69
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,120.27,96.4
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,113.43,90.33
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,148.45,118.75
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,184.42,140.22
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,209.28,157.29
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,249.4,186.07
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,278.99,206.4
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,325.42,240.06
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,367.62,270.9
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,406.2,299.47
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,401.72,297.36
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,384.76,285.01
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,430.2,318.01
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,487.47,358.85
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,528.96,388.37
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,573.28,419.75
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,601.54,439.29
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,631.74,460.04
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,559.77,408.23
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,475.22,347.19
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,625.43,456.45
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,778.87,562.2
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,797.82,574.29
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,814.89,586.47
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,621.15,453.77
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,401.01,295.96
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,622.85,461.25
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,831.27,606.26
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,814.07,595.66
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,794.15,585.47
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,802.5,595.0
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,813.61,605.94
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,725.55,546.15
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,645.88,491.03
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,660.83,506.39
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,676.27,520.02
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,622.99,483.85
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,569.09,446.65
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,492.15,390.84
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,425.49,339.89
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,338.31,269.95
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,257.69,201.69
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,146.38,94.24
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,15.01,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,26.42,14.58
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,37.61,26.08
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,49.08,36.41
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,56.68,43.23
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,64.0,49.58
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,67.07,52.0
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,68.89,53.27
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,70.48,54.4
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,71.93,55.4
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,119.54,94.73
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,186.81,136.25
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,231.79,168.15
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,262.49,192.05
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,299.52,218.61
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,330.99,241.7
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,372.87,273.4
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,419.47,308.77
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,434.65,321.26
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,449.87,332.52
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,464.12,343.1
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,476.26,351.81
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,493.67,363.56
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,510.62,374.78
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,469.95,345.28
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,422.55,310.73
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,573.9,422.5
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,731.81,534.31
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,743.29,541.27
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,752.75,547.77
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,603.31,442.45
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,442.14,325.34
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,711.97,526.75
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,944.97,686.43
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,946.69,686.28
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,944.82,685.91
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,932.95,679.19
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,917.89,670.6
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,701.48,523.33
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,456.7,343.57
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,535.61,406.8
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,590.14,450.57
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,432.77,334.19
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,283.01,219.42
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,443.36,349.07
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,580.3,454.23
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,502.66,396.59
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,423.41,335.97
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,329.3,260.75
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,243.05,188.12
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,139.74,84.28
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,14.76,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,12.74,5.11
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,19.35,10.98
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,27.74,18.36
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,36.14,25.65
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,38.81,27.89
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,41.47,30.08
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,53.9,40.55
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,66.36,50.94
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,80.96,62.89
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,94.79,70.69
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,90.49,67.02
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,85.96,63.23
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,107.31,79.74
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,128.67,96.04
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,127.96,95.26
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,127.24,94.54
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,142.8,106.44
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,158.72,118.59
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,178.58,133.72
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,198.81,149.06
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,222.12,166.33
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,245.82,183.75
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,242.61,181.26
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,239.23,178.74
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,287.13,214.59
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,336.17,250.8
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,238.2,177.88
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,138.84,102.54
