Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,259.87,194.98
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,382.3,285.45
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,269.16,202.04
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,169.51,127.0
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,151.56,113.45
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,133.47,99.56
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,176.65,133.38
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,221.78,168.31
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,226.37,172.19
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,231.39,176.56
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,460.42,355.91
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,649.36,495.69
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,628.82,480.7
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,604.69,464.84
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,550.5,426.35
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,496.25,387.1
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,424.91,333.38
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,356.5,280.03
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,258.17,202.4
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,181.64,138.55
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,91.61,49.36
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,8.19,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,15.85,6.27
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,32.24,21.77
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,48.1,36.02
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,66.41,52.2
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,84.51,67.91
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,102.11,82.88
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,119.54,97.43
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,134.51,109.7
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,154.13,125.71
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,175.21,142.45
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,203.39,154.72
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,225.65,167.19
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,266.34,195.09
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,301.67,221.96
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,337.78,249.77
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,369.92,274.97
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,401.52,299.23
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,413.34,308.19
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,420.54,313.01
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,427.09,317.32
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,423.29,313.83
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,484.56,357.02
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,556.29,405.89
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,466.35,341.84
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,362.9,267.35
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,370.28,273.22
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,377.67,278.39
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,388.68,286.8
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,399.87,295.35
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,378.37,280.43
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,355.81,264.77
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,289.6,216.81
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,235.57,177.04
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,228.95,172.65
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,222.28,168.03
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,225.43,170.88
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,228.85,173.98
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,172.9,131.3
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,117.46,88.23
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,142.67,108.87
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,169.81,130.97
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,148.18,114.15
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,126.58,97.26
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,108.57,83.32
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,90.4,68.96
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,72.58,54.46
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,54.47,39.43
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,37.72,25.37
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,22.03,12.02
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,10.99,0.28
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.87,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,2.19,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.51,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,4.83,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,6.15,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,52.55,39.64
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,95.46,75.78
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,128.45,103.05
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,161.99,130.35
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,163.58,130.86
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,178.17,135.29
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,209.8,157.02
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,247.81,183.42
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,282.56,209.58
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,305.97,227.15
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,355.9,261.93
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,421.21,309.55
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,430.91,318.98
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,438.28,325.34
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,421.06,313.15
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,401.84,298.93
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,443.77,329.17
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,487.16,360.0
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,465.94,344.34
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,440.1,325.41
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,649.6,485.25
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,859.96,634.54
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,798.69,588.52
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,704.26,516.42
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,835.2,614.29
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,943.37,688.0
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,720.57,534.06
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,431.76,319.84
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,549.4,409.31
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,669.26,496.75
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,813.08,605.73
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,933.09,690.69
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,907.06,673.81
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,878.28,656.17
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,848.21,636.83
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,811.04,612.54
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,762.07,580.09
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,712.11,546.5
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,649.65,503.96
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,587.58,460.39
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,507.19,401.6
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,425.63,338.6
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,326.75,258.64
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,236.43,181.33
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,120.12,49.2
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,13.64,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,24.11,11.69
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,36.57,25.06
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,49.23,36.46
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,56.84,43.35
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,64.19,49.75
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,93.07,74.17
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,126.92,102.29
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,136.16,109.61
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,141.73,113.82
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,101.92,80.13
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,103.25,59.69
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,154.34,86.3
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,207.71,124.72
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,260.13,167.13
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,322.04,218.68
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,376.55,265.66
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,431.32,312.25
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,484.33,355.93
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,537.19,398.28
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,587.63,438.26
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,636.88,476.29
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,683.7,511.78
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,728.7,545.18
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,769.26,574.25
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,807.59,600.47
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,842.7,623.09
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,875.17,643.77
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,902.17,661.71
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,926.06,677.58
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,943.9,689.47
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,958.3,699.2
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,967.27,705.47
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,972.69,709.74
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,967.79,707.35
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,970.33,710.12
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,957.61,704.05
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,941.55,695.94
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,916.73,680.92
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,889.07,664.04
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,858.45,645.48
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,820.45,621.67
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,771.97,589.28
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,722.39,555.69
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,659.14,512.32
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,596.25,467.9
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,516.47,408.96
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,439.25,348.81
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,334.15,264.05
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,241.96,184.66
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,121.44,36.07
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,11.82,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.4,9.48
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,29.93,19.57
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,38.17,27.15
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,42.57,31.17
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,46.86,34.87
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,47.55,35.33
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,52.99,39.78
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,54.49,40.89
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,55.92,41.93
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,55.5,41.31
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,95.3,52.03
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,149.7,79.62
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,205.74,119.85
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,262.22,165.92
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,319.57,214.63
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,375.86,263.19
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,432.12,310.98
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,486.61,355.7
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,540.34,398.42
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,591.98,439.13
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,642.25,477.73
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,689.01,511.72
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,733.27,542.97
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,774.18,571.43
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,812.72,597.29
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,846.78,620.02
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,877.96,640.78
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,905.16,658.63
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,929.17,674.39
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,946.28,685.98
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,959.86,695.42
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,968.82,701.69
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,974.2,705.8
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,967.41,702.14
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,967.86,703.48
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,956.11,698.33
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,941.03,691.19
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,586.97,446.85
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,178.9,134.13
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,535.74,415.68
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,821.53,621.38
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,772.41,586.48
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,722.23,552.89
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,659.26,509.89
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,596.68,465.85
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,514.32,405.44
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,434.9,344.03
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,331.27,260.69
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,241.06,182.52
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,119.21,16.72
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,11.82,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,20.45,8.45
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,32.23,21.48
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,42.5,30.85
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,47.87,35.81
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,53.06,40.38
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,55.96,42.72
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,58.73,44.86
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,60.52,46.21
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,62.18,47.42
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,68.04,52.06
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,95.3,53.87
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,148.18,80.83
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,203.13,120.29
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,265.14,170.0
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,320.13,216.11
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,375.32,262.61
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,430.63,308.17
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,483.72,350.89
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,536.38,391.87
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,587.08,430.68
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,636.51,467.35
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,682.93,500.89
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,727.61,532.32
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,768.66,559.54
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,807.37,584.07
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,841.87,604.94
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,873.61,623.87
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,794.63,569.74
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,680.68,487.19
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,829.98,596.31
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,956.59,679.52
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,965.38,684.43
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,970.57,688.55
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,862.25,620.68
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,711.68,516.69
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,664.03,487.12
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,615.11,455.14
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,440.16,331.02
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,249.37,188.54
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,403.06,309.8
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,535.81,410.58
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,636.09,487.11
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,713.59,543.19
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,651.01,500.4
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,588.89,457.7
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,507.64,398.07
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,429.35,337.51
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,325.71,254.87
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,235.9,176.8
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,115.23,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,12.28,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,21.17,8.47
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,33.2,22.19
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,44.85,32.72
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,52.25,39.41
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,60.22,46.34
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,63.49,48.95
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,66.62,51.34
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,68.71,52.9
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,70.65,54.29
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,115.83,91.31
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,178.03,128.55
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,173.18,109.64
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,205.29,122.02
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,274.9,185.41
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,326.43,232.25
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,369.21,262.87
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,412.81,295.07
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,451.35,324.39
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,493.94,355.6
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,527.59,380.39
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,560.26,404.07
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,629.38,456.6
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,715.22,520.39
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,734.53,530.3
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,737.65,529.18
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,800.69,576.46
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,856.84,615.67
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,882.16,632.16
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,904.42,647.06
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,836.32,601.81
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,731.3,527.24
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,715.27,519.12
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,697.05,508.72
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,836.03,611.38
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,955.13,692.03
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,897.23,654.65
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,823.12,606.47
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,716.52,533.7
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,594.76,448.12
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,468.89,358.5
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,346.41,267.47
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,382.5,297.95
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,414.16,324.2
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,371.48,292.92
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,328.45,260.82
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,277.43,221.07
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,226.94,180.28
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,156.11,121.78
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,100.17,72.55
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,47.07,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,11.37,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,19.61,7.03
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,31.7,21.0
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,43.38,31.6
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,51.2,38.68
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,59.51,45.93
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,63.19,48.91
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,66.69,51.63
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,68.77,53.07
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,70.71,54.35
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,70.73,54.02
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,95.14,55.68
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,152.82,86.2
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,205.09,122.48
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,274.97,185.62
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,329.24,234.62
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,364.49,262.8
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,384.66,279.35
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,427.15,309.95
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,466.95,338.53
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,491.32,356.13
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,505.89,366.6
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,597.72,435.69
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,711.24,518.85
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,663.84,481.61
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,583.6,421.32
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,518.43,376.03
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,439.76,319.97
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,677.93,495.7
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,898.29,644.29
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,914.5,653.4
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,937.44,669.02
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,944.94,675.69
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,948.93,680.46
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,825.21,600.07
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,682.56,499.91
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,806.39,592.51
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,907.43,661.69
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,886.15,648.53
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,856.78,631.29
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,819.64,609.12
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,780.5,585.38
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,730.63,553.16
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,679.77,519.64
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,615.08,475.59
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,550.95,430.44
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,464.96,366.3
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,389.51,306.72
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,292.55,228.29
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,204.49,149.74
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,71.76,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,11.37,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.61,6.46
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,32.46,21.54
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,44.86,32.8
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,53.35,40.49
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,61.52,47.66
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,66.78,52.01
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,70.51,54.92
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,72.77,56.51
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,74.87,57.92
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,74.36,57.15
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,96.81,58.03
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,146.9,82.94
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,206.37,125.49
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,257.37,166.21
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,310.47,210.62
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,349.41,252.11
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,370.0,274.3
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,424.64,313.08
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,524.93,387.89
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,573.83,426.16
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,621.63,462.85
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,665.82,496.15
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,707.93,527.25
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,746.67,555.39
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,783.32,580.7
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,753.15,555.49
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,696.02,510.24
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,801.81,590.83
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,893.86,656.3
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,911.22,667.71
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,925.32,677.61
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,943.44,690.33
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,948.38,694.44
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,940.45,690.61
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,929.02,684.67
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,630.9,478.23
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,265.79,201.38
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,317.89,243.34
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,354.44,272.5
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,594.46,460.09
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,774.92,593.42
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,726.04,558.95
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,676.04,524.68
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,611.84,479.55
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,548.2,433.4
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,462.47,368.41
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,387.45,308.2
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,289.57,227.44
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,200.81,145.75
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,70.3,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,10.91,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.83,5.37
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,30.93,20.26
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,42.64,31.02
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,58.16,44.71
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,79.7,63.28
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,78.17,61.77
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,75.93,59.56
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,109.85,88.04
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,142.2,114.75
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,162.48,130.84
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,193.5,147.0
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,192.79,145.31
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,194.83,147.51
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,218.04,164.57
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,241.99,182.09
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,309.0,229.48
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,402.72,297.97
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,431.96,321.07
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,459.32,342.33
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,484.04,360.97
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,499.44,372.38
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,529.1,393.56
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,559.61,415.07
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,668.05,499.61
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,789.63,589.86
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,761.31,566.17
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,704.36,520.15
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,641.44,474.32
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,562.39,416.22
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,542.47,402.48
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,507.56,377.8
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,752.66,563.75
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,948.6,700.96
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,946.17,699.17
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,940.31,696.59
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,927.81,690.84
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,912.06,683.02
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,509.55,396.73
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,58.42,41.0
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,455.46,362.08
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,792.84,612.42
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,744.56,577.51
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,691.28,540.79
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,628.4,496.54
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,566.16,451.25
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,475.89,382.48
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,386.02,310.09
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,286.42,226.72
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,196.45,140.92
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,68.54,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,10.46,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,18.09,4.33
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,29.08,18.72
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,41.04,29.63
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,51.86,39.28
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,69.32,54.37
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,59.28,45.58
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,60.32,46.25
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,98.58,78.37
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,139.56,112.04
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,151.13,120.88
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,172.4,126.65
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,206.99,147.23
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,243.49,173.12
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,283.8,204.45
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,323.38,235.59
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,360.45,264.56
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,398.85,294.39
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,418.91,310.97
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,423.97,315.57
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,437.0,325.43
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,448.28,333.7
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,501.13,371.99
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,558.65,413.11
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,523.44,387.09
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,479.17,354.42
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,547.14,404.74
