Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,616.16,454.93
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,618.2,456.21
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,618.78,456.8
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,642.95,475.22
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,679.7,502.14
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,750.95,555.59
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,836.35,617.41
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,834.54,617.24
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,829.71,615.74
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,766.9,571.81
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,686.51,515.63
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,647.71,489.8
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,607.59,462.51
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,649.11,496.51
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,667.81,513.99
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,588.04,456.12
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,492.23,386.01
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,437.84,346.31
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,384.16,305.68
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,319.4,254.83
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,257.17,204.09
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,182.18,141.34
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,109.83,73.99
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,35.85,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,10.01,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,17.92,3.44
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,33.83,22.53
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,47.85,35.28
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,58.44,44.74
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,68.61,53.51
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,72.62,56.78
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,76.95,60.16
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,79.27,61.77
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,81.44,63.21
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,79.26,61.01
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,96.54,59.47
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,145.78,82.85
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,197.51,118.74
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,255.32,164.19
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,307.93,207.68
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,360.4,257.49
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,393.54,288.22
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,429.44,314.8
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,466.44,341.69
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,490.37,359.45
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,516.62,378.35
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,387.45,285.77
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,240.48,176.99
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,437.87,323.89
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,651.04,473.83
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,531.62,388.44
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,395.96,290.07
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,529.52,388.31
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,672.37,488.8
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,689.65,501.09
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,705.85,513.54
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,717.45,522.72
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,727.38,530.91
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,725.27,531.07
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,721.01,529.96
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,680.54,503.69
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,638.62,476.26
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,747.61,559.04
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,838.35,623.78
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,799.45,598.87
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,758.65,573.38
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,706.44,538.38
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,653.4,502.2
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,586.31,455.54
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,514.69,403.91
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,432.86,340.96
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,355.39,278.63
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,256.12,197.33
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,161.85,106.24
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,54.15,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,10.01,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,17.3,2.28
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,30.23,19.48
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,42.72,30.89
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,51.3,38.61
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,60.8,46.83
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,65.61,50.7
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,70.17,54.2
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,72.47,55.81
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,74.61,57.26
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,77.45,59.27
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,98.1,61.07
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,147.08,83.9
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,198.58,119.29
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,250.22,159.88
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,309.64,208.31
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,362.39,252.67
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,415.75,296.96
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,449.3,326.67
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,462.51,337.65
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,506.35,369.89
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,553.91,404.43
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,531.26,387.92
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,500.15,364.8
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,585.31,427.23
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,680.02,494.77
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,763.01,556.2
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,846.33,615.55
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,781.38,567.87
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,692.05,501.51
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,812.06,590.78
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,922.32,666.93
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,786.53,573.21
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,613.71,448.92
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,611.86,450.14
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,608.62,449.49
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,659.44,488.64
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,690.11,513.76
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,634.95,475.6
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,579.24,437.02
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,516.76,393.56
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,436.87,336.6
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,395.23,306.67
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,353.91,276.2
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,307.17,241.34
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,260.72,205.7
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,207.69,163.57
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,155.16,120.58
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,86.8,63.97
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,23.94,10.1
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,10.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,8.19,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,15.41,0.54
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,34.04,22.58
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,52.56,39.23
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,33.49,23.34
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,14.06,6.59
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,18.48,10.4
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,22.9,14.15
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,16.73,8.75
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,10.57,3.39
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,109.88,86.89
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,191.36,144.57
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,211.69,158.09
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,229.95,171.78
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,270.21,199.68
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,306.87,225.18
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,338.61,248.83
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,371.71,273.33
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,421.12,308.23
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,489.99,357.31
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,504.27,367.88
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,515.27,375.34
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,484.46,352.82
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,446.47,324.78
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,541.68,393.49
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,648.82,467.96
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,656.36,472.51
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,661.64,476.28
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,765.62,551.65
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,871.03,625.37
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,887.35,635.82
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,900.57,645.32
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,905.25,649.53
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,906.62,651.85
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,908.92,654.97
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,907.51,655.84
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,859.34,626.39
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,801.77,589.62
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,788.11,583.84
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,778.78,579.96
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,410.93,318.58
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,30.88,19.15
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,26.89,16.18
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,22.9,13.01
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,274.3,220.66
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,491.45,387.99
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,408.12,322.28
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,329.36,259.12
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,233.59,179.55
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,137.04,78.84
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,45.09,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.1,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.36,0.0
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,31.36,20.4
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,46.46,34.18
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,56.75,43.44
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,66.62,52.03
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,72.79,57.05
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,78.68,61.65
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,114.2,91.08
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,148.79,119.08
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,162.97,129.87
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,183.79,135.87
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,171.24,111.77
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,199.31,120.97
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,249.31,172.5
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,286.75,211.69
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,262.93,194.87
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,239.74,178.21
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,328.69,242.59
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,428.09,312.94
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,477.67,348.33
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,540.4,393.06
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,526.97,383.28
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,501.84,365.1
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,488.19,355.65
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,468.25,341.53
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,500.96,364.63
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,541.82,392.85
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,545.98,396.0
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,549.26,398.82
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,561.03,407.97
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,572.38,416.87
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,747.49,544.74
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,904.66,654.23
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,899.95,651.7
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,891.97,648.61
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,620.26,462.53
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,304.17,228.24
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,397.83,302.12
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,472.98,360.17
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,254.45,196.72
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,36.19,23.5
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,31.75,20.11
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,27.31,16.6
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,261.54,210.19
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,458.82,364.12
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,374.08,296.57
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,280.45,221.28
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,189.91,145.45
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,95.54,47.52
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,32.98,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,8.64,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,15.56,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,32.62,21.29
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,49.19,36.33
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,59.68,45.74
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.9,55.45
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,78.67,61.93
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,86.07,67.9
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,90.95,71.63
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,95.56,75.04
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,125.67,99.51
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,170.2,125.35
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,175.02,115.22
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,207.21,129.0
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,256.49,167.36
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,307.92,209.41
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,361.7,258.78
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,396.73,290.34
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,443.85,324.34
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,513.58,376.52
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,482.65,355.89
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,427.96,314.69
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,504.84,370.58
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,593.75,433.61
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,625.24,455.77
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,657.05,478.3
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,657.38,478.26
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,654.56,476.11
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,577.62,421.75
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,490.7,359.42
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,577.7,423.72
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,669.8,489.66
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,658.72,483.16
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,630.44,465.59
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,784.33,580.06
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,910.64,668.87
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,701.36,523.38
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,466.82,350.61
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,394.68,299.44
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,339.73,259.08
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,416.46,321.09
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,488.6,378.54
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,447.35,348.68
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,405.25,318.13
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,355.1,280.7
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,305.33,242.42
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,233.6,185.48
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,178.32,139.7
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,113.29,84.4
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,35.11,10.69
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,14.05,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,8.64,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.99,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,25.72,15.61
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,35.41,24.71
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,50.13,37.73
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,70.53,55.39
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,87.54,69.65
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,104.38,83.39
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,129.2,103.88
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,144.81,116.43
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,158.71,127.19
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,174.15,132.39
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,191.38,144.19
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,208.3,156.35
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,231.1,172.9
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,254.83,190.16
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,286.79,213.72
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,320.89,238.88
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,377.88,279.82
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,452.46,333.67
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,515.74,382.22
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,615.92,458.69
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,594.89,441.32
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,546.01,402.03
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,657.8,488.36
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,778.41,578.18
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,726.85,537.42
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,644.5,473.45
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,387.38,290.02
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,112.56,81.61
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,149.44,110.36
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,187.12,139.27
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,177.46,132.03
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,167.66,124.76
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,214.51,160.91
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,263.48,198.36
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,369.24,280.08
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,480.1,363.72
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,557.85,424.18
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,613.14,468.28
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,695.12,533.14
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,757.11,580.04
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,713.49,550.01
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,668.22,518.86
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,601.12,471.51
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,535.06,423.12
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,446.81,355.2
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,362.67,286.36
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,247.11,188.85
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,131.08,39.03
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,45.25,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.91,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,5.7,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,9.65,2.57
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,14.94,7.25
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,20.23,11.89
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,74.07,58.09
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,119.14,95.85
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,84.1,65.87
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,61.58,46.59
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,113.1,89.25
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,181.35,136.32
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,213.51,155.2
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,242.46,173.34
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,278.1,200.44
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,323.02,235.03
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,351.99,257.51
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,392.71,288.84
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,435.7,319.83
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,515.14,380.1
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,565.25,419.91
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,614.12,457.86
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,582.69,433.23
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,521.65,384.77
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,595.17,439.81
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,678.66,500.78
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,521.87,386.81
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,338.26,249.77
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,621.92,466.14
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,891.98,654.4
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,858.53,630.45
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,799.16,585.55
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,750.24,553.24
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,710.79,526.56
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,753.24,559.41
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,780.69,581.75
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,539.76,408.32
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,264.72,199.91
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,518.04,398.44
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,731.9,558.24
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,468.6,363.56
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,186.21,142.68
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,161.83,124.35
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,137.5,105.35
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,313.98,250.86
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,450.44,359.36
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,357.07,284.38
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,257.35,202.87
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,161.64,121.27
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,49.13,2.28
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,16.99,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,8.64,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,15.5,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,31.1,19.67
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,45.06,32.59
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,24.22,15.19
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,6.15,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,67.04,51.87
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,117.11,93.8
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,90.26,70.94
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,76.68,59.3
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,76.48,58.78
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,87.96,56.83
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,174.21,114.61
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,241.96,171.94
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,254.02,171.65
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,300.97,202.52
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,344.32,247.38
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,371.01,274.45
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,415.77,307.16
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,459.68,339.3
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,524.11,388.56
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,610.98,455.11
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,656.71,488.82
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,701.55,521.26
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,741.31,550.11
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,778.82,575.81
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,811.51,597.91
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,841.43,618.12
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,866.66,634.95
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,888.77,649.75
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,904.05,660.34
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,915.91,668.83
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,922.86,673.96
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,936.12,683.46
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,803.88,594.06
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,653.66,484.79
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,778.33,579.59
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,886.13,655.38
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,857.95,637.17
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,827.19,618.17
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,786.33,592.53
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,743.67,565.33
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,686.84,526.48
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,629.51,486.51
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,557.14,435.01
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,481.98,379.25
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,392.03,308.93
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,308.04,240.23
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,200.87,149.25
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,73.34,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,15.5,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,31.75,20.19
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,48.39,35.52
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,57.69,43.99
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,67.63,52.66
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,69.65,54.28
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,71.82,55.88
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,74.11,57.63
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,76.28,59.23
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,72.47,55.67
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,80.26,51.05
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,139.01,77.56
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,192.52,113.03
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,245.45,154.43
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,300.62,200.32
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,356.39,248.1
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,417.69,299.43
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,470.84,343.1
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,523.72,385.31
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,574.08,425.24
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,623.18,463.19
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,668.58,496.46
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,711.59,527.1
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,751.03,555.77
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,788.13,581.4
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,820.42,601.92
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,849.83,620.4
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,874.86,636.94
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,896.73,651.43
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,911.76,661.77
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,932.64,676.12
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,938.71,680.55
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,941.16,682.87
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,935.43,680.32
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,926.19,675.67
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,909.9,667.28
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,890.37,656.85
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,866.46,642.52
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,834.83,622.98
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,793.72,597.26
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,750.8,569.94
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,692.57,530.19
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,633.92,489.33
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,560.17,437.74
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,483.56,381.61
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,388.77,307.17
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,300.64,234.8
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,191.92,141.44
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,60.88,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,13.95,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,31.68,20.02
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,49.64,36.54
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,62.29,47.91
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,71.89,56.3
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,74.11,58.09
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,76.36,59.75
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,79.76,62.28
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,82.02,63.81
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,77.83,59.92
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,83.87,54.7
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,134.39,74.99
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,194.41,115.65
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,245.42,155.19
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,299.18,199.67
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,354.08,246.61
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,409.4,293.43
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,466.75,340.05
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,519.2,381.87
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,569.25,421.43
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,618.11,459.03
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,664.55,493.24
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,709.68,525.63
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,749.98,554.69
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,787.88,580.06
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,821.64,601.46
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,852.55,620.83
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,877.8,637.39
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,899.8,651.86
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,916.18,663.03
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,929.06,672.07
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,936.02,678.78
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,939.38,683.37
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,932.91,680.32
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,932.74,681.68
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,918.15,674.65
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,900.26,665.63
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,872.56,649.05
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,842.08,630.59
