Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,802.43,605.81
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,766.07,583.04
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,711.91,546.36
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,657.16,508.5
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,587.0,458.84
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,518.15,408.08
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,426.34,336.95
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,339.17,265.24
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,196.03,142.92
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,18.19,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,13.94,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,25.71,15.14
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,37.66,26.43
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,46.05,34.12
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,52.56,39.94
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,66.48,51.78
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,80.06,63.05
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,108.84,86.78
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,145.11,116.07
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,131.84,104.44
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,122.78,92.2
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,176.29,131.53
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,241.02,177.69
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,264.23,189.33
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,322.82,229.64
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,346.51,244.84
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,402.32,287.28
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,459.53,334.33
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,511.12,376.27
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,560.25,415.46
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,608.21,452.86
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,653.92,488.02
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,698.43,521.71
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,737.58,550.53
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,774.36,576.04
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,807.29,598.83
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,837.46,619.76
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,862.63,636.83
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,884.62,651.85
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,900.96,663.49
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,913.85,673.03
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,821.18,609.53
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,688.81,512.26
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,815.67,609.3
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,912.66,676.89
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,800.07,600.79
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,647.73,490.28
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,754.27,573.4
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,835.1,630.76
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,796.25,605.43
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,755.38,579.24
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,706.37,545.92
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,652.46,508.31
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,584.16,460.01
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,517.21,410.5
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,422.35,335.84
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,332.73,260.97
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,215.87,156.03
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,66.33,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,14.55,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,25.74,15.24
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,38.44,27.38
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,46.83,35.12
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,56.01,43.24
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,60.69,47.13
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,65.16,50.66
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,67.41,52.29
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,69.53,53.77
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,71.39,55.01
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,80.57,53.89
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,166.84,108.47
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,237.69,165.94
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,251.87,168.16
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,298.34,199.29
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,352.42,244.98
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,407.09,290.6
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,459.6,333.05
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,511.78,373.9
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,561.67,412.62
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,610.53,449.51
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,657.9,483.9
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,705.14,517.38
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,662.05,483.44
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,587.03,426.18
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,719.53,523.97
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,847.56,611.17
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,873.58,627.12
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,896.36,641.97
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,913.01,653.49
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,926.13,662.95
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,933.45,669.74
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,937.18,674.47
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,929.94,671.02
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,928.95,671.87
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,746.23,551.3
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,533.03,398.48
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,708.29,531.11
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,839.49,622.49
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,799.15,596.59
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,761.9,574.0
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,709.02,539.26
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,655.48,503.2
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,585.34,454.99
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,516.57,405.38
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,425.52,334.91
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,339.29,263.71
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,219.99,154.37
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,64.53,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,13.64,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,24.22,13.89
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,37.72,26.71
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,45.0,33.43
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,52.0,39.63
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,56.11,43.0
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,60.04,46.07
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,62.2,47.64
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,64.24,49.06
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,65.68,49.98
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,73.57,56.25
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,165.62,107.28
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,237.6,166.41
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,275.05,194.83
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,310.73,222.69
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,341.34,240.34
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,405.64,286.87
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,458.84,329.64
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,514.63,372.89
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,435.64,319.77
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,327.72,240.51
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,423.31,310.49
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,530.13,385.98
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,649.0,473.76
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,776.94,565.19
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,809.53,584.29
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,839.31,602.3
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,863.99,618.2
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,885.48,632.14
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,901.02,642.96
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,913.14,651.79
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,602.21,445.54
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,206.57,152.68
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,586.49,442.6
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,917.52,666.15
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,901.4,653.87
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,882.03,643.18
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,853.44,626.95
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,827.31,612.31
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,786.33,587.36
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,743.55,560.86
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,687.34,523.67
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,630.7,485.19
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,558.82,434.45
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,488.38,382.52
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,392.39,307.57
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,301.8,233.06
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,188.65,126.94
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,43.95,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.73,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,10.54,2.73
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,18.47,10.09
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,28.63,19.07
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,38.81,27.94
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,49.89,37.41
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,61.0,46.7
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,106.9,85.03
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,148.57,118.83
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,157.78,125.53
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,175.42,139.01
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,207.44,150.54
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,241.24,173.46
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,251.12,182.91
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,261.08,192.41
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,248.06,183.23
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,237.96,176.06
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,244.51,180.35
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,250.91,184.43
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,291.85,214.0
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,340.09,248.26
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,407.91,295.66
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,481.23,345.7
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,449.79,323.57
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,414.06,298.82
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,522.89,376.97
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,641.97,458.99
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,613.4,439.41
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,588.56,423.19
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,538.64,388.82
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,472.28,342.64
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,716.62,521.97
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,912.8,654.51
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,912.5,654.57
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,899.57,648.74
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,882.47,639.86
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,862.18,628.97
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,837.91,615.89
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,806.3,597.75
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,764.88,572.74
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,721.77,546.13
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,664.12,507.82
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,606.21,468.2
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,532.74,416.37
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,460.86,362.94
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,360.93,284.06
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,272.99,210.78
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,154.14,98.1
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,12.73,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,23.82,13.09
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,36.21,25.06
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,45.09,33.14
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,52.06,39.3
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,55.37,42.09
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,58.6,44.67
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,60.82,46.29
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,62.91,47.77
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,106.91,84.14
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,175.27,139.42
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,142.29,92.9
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,179.96,103.53
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,235.79,160.38
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,280.06,206.42
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,307.94,218.82
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,396.59,281.68
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,429.66,312.32
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,443.81,324.76
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,310.78,229.86
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,157.66,115.65
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,402.21,303.46
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,686.25,509.03
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,724.73,535.48
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,760.91,561.0
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,745.2,545.66
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,707.3,514.54
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,694.3,505.59
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,683.72,497.89
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,667.92,487.23
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,649.6,474.82
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,539.43,397.15
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,423.4,313.27
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,680.3,506.68
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,889.16,652.86
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,871.62,642.46
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,856.27,635.27
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,829.71,619.22
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,800.51,601.37
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,758.61,574.98
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,715.03,547.01
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,663.62,511.95
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,611.4,475.38
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,538.48,422.15
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,467.25,367.98
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,375.62,294.78
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,288.58,221.66
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,171.27,101.75
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,32.92,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,8.19,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,26.43,14.95
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,44.53,32.04
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,59.98,45.82
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,74.95,58.84
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,82.37,64.95
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,91.48,72.21
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,97.96,77.24
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,104.1,81.87
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,106.91,83.71
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,112.16,87.53
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,185.78,128.25
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,234.76,170.31
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,247.44,169.6
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,301.13,203.58
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,314.2,225.05
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,299.04,220.96
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,353.63,259.97
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,423.65,309.91
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,416.49,305.16
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,406.59,298.15
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,525.42,386.21
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,673.37,492.3
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,710.18,517.71
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,745.12,542.17
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,728.52,528.79
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,696.31,504.69
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,769.77,558.45
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,841.46,609.82
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,772.22,560.23
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,688.04,500.36
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,775.19,564.9
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,854.62,622.39
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,852.56,622.17
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,847.12,620.09
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,825.58,608.47
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,801.14,594.99
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,761.42,569.79
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,726.82,547.97
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,680.42,517.58
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,633.08,485.92
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,577.98,447.45
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,522.85,407.87
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,448.85,352.42
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,377.48,296.91
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,278.93,218.53
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,199.65,152.0
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,100.49,51.48
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,10.91,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,22.68,11.87
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,35.49,24.42
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,44.85,32.92
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,52.27,39.48
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,56.36,42.85
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,60.31,45.92
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,62.83,47.79
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,65.21,49.49
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,112.05,87.95
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,171.9,135.83
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,150.61,96.69
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,180.07,102.98
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,233.13,143.17
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,287.63,187.26
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,344.47,240.36
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,380.78,273.76
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,410.48,295.79
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,438.69,316.08
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,507.8,366.49
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,601.47,434.67
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,608.72,437.61
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,597.2,426.68
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,448.58,324.5
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,274.86,199.43
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,406.1,295.26
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,548.97,394.38
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,718.55,516.32
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,873.3,620.25
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,888.8,629.6
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,900.87,638.37
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,906.73,643.41
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,909.09,646.46
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,782.84,565.88
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,630.52,459.69
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,756.87,553.89
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,860.77,624.76
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,831.62,606.96
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,805.04,591.98
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,762.98,566.73
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,719.26,539.92
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,662.83,503.44
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,606.09,465.49
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,531.67,412.17
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,459.03,357.6
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,364.84,283.11
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,275.77,208.42
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,139.2,60.73
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,10.91,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,21.97,11.07
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,33.63,22.69
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,40.68,29.19
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,47.48,35.2
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,51.82,38.8
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,55.98,42.07
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,57.99,43.53
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,59.91,44.87
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,61.91,46.24
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,71.59,53.94
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,159.92,104.16
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,237.36,168.1
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,219.81,157.77
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,202.71,148.14
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,255.62,185.82
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,321.05,231.94
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,370.33,265.69
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,435.23,310.62
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,502.15,358.73
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,599.71,428.86
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,523.83,376.28
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,413.36,296.47
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,497.75,357.14
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,592.46,422.4
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,588.0,418.19
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,584.83,415.53
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,567.68,404.31
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,548.06,391.37
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,733.06,524.73
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,900.73,636.35
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,906.05,639.4
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,907.82,642.1
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,895.17,635.87
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,878.98,627.61
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,706.14,515.27
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,503.8,373.09
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,660.52,491.25
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,781.52,577.17
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,737.28,548.91
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,691.48,520.42
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,632.61,480.9
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,573.49,440.05
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,491.63,381.95
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,419.59,327.57
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,325.45,252.66
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,238.56,179.2
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,120.73,36.94
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,23.45,11.91
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.73,26.08
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,47.64,35.09
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,57.2,43.48
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,63.78,49.07
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,68.19,52.63
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,70.7,54.46
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,73.09,56.14
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,73.84,56.42
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,74.55,56.67
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,123.88,69.36
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,176.02,101.51
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,235.06,146.13
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,288.3,189.13
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,341.38,233.12
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,395.04,276.96
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,446.39,317.56
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,497.54,356.53
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,546.58,393.0
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,594.57,427.26
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,640.47,458.16
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,686.07,487.52
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,692.11,487.39
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,679.3,474.46
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,754.97,526.31
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,824.56,569.62
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,848.34,584.38
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,868.85,597.88
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,884.64,609.6
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,896.98,619.44
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,834.2,583.51
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,744.97,525.45
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,770.25,547.0
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,791.73,565.01
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,837.1,597.3
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,862.19,615.11
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,834.55,599.72
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,804.17,582.98
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,766.9,561.42
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,723.76,535.52
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,668.54,500.13
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,612.98,463.28
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,538.49,412.09
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,466.03,359.49
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,367.87,283.05
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,276.22,205.59
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,138.32,18.41
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.01,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,20.77,9.65
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,33.79,22.75
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,40.83,29.28
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,47.64,35.32
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,50.05,37.29
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,52.49,39.13
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,54.34,40.48
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,61.82,46.5
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,62.95,47.04
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,64.03,47.54
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,114.9,59.87
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,169.43,93.11
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,224.36,134.58
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,287.66,185.54
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,342.63,231.08
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,397.72,276.11
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,450.93,318.75
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,503.61,359.63
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,553.6,398.28
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,602.2,434.9
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,647.93,467.7
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,691.83,498.35
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,731.76,526.66
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,769.19,551.78
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,801.8,573.55
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,831.47,593.46
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,856.05,609.79
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,877.31,624.1
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,892.84,635.27
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,904.82,644.37
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,910.52,648.85
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,912.6,651.24
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,907.8,649.8
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,899.49,646.29
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,883.52,638.91
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,873.38,635.49
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,845.62,619.48
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,815.12,601.64
