Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,774.3,576.56
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,731.58,549.77
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,680.04,515.54
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,624.06,477.05
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,550.67,425.17
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,479.39,372.04
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,379.11,292.52
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,285.92,211.42
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,140.48,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,10.01,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,20.82,9.44
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,32.14,21.34
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,38.87,27.6
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,45.38,33.39
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,47.95,35.58
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,50.51,37.63
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,57.66,43.47
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,59.82,45.02
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,60.35,45.08
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,60.87,45.14
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,112.16,57.24
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,168.26,90.92
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,232.76,139.4
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,289.7,185.53
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,345.5,232.22
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,401.31,278.57
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,455.86,322.57
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,509.61,364.67
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,560.51,404.09
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,609.96,441.39
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,656.23,474.59
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,700.44,505.46
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,740.47,533.54
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,777.93,558.33
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,810.66,578.19
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,840.35,595.99
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,865.23,611.91
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,886.74,625.79
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,902.55,636.18
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,914.78,644.5
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,823.48,586.53
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,692.1,496.06
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,612.22,442.57
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,514.3,374.92
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,709.38,518.61
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,865.24,624.5
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,835.88,605.8
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,803.81,587.01
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,764.95,563.75
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,719.62,535.66
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,661.38,497.25
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,602.95,457.47
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,524.88,402.81
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,449.03,346.61
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,346.07,265.8
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,250.52,183.14
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,120.75,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,6.37,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,23.36,10.91
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,39.31,27.33
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,52.18,38.91
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,64.55,49.7
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,70.21,54.49
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,75.71,58.93
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,100.81,79.61
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,129.58,102.82
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,102.22,79.75
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,78.47,59.85
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,124.73,70.7
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,177.28,102.15
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,235.61,145.09
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,289.22,187.7
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,343.64,232.84
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,398.56,278.04
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,431.94,308.87
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,443.17,319.75
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,511.42,370.19
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,605.42,439.42
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,651.9,472.87
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,697.23,505.09
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,684.61,494.1
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,646.97,465.42
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,746.02,537.73
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,837.62,600.6
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,862.29,616.52
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,883.65,630.95
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,791.39,569.45
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,661.53,477.26
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,801.76,580.57
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,918.34,658.88
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,913.58,656.5
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,914.37,658.92
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,897.6,651.01
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,877.53,641.1
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,850.12,625.39
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,819.89,607.69
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,777.59,581.51
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,738.5,557.11
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,681.31,519.77
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,623.76,480.78
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,548.2,426.39
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,474.69,370.59
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,371.91,288.42
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,276.59,201.79
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,106.31,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,8.19,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,21.2,9.09
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,34.85,23.74
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,44.53,32.66
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,55.53,42.4
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,61.52,47.45
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,67.24,52.05
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,70.23,54.31
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,73.07,56.39
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,75.26,57.76
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,77.28,58.97
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,122.7,69.62
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,175.44,101.24
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,228.63,141.1
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,289.29,189.87
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,342.2,234.23
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,395.66,278.86
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,447.58,321.0
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,499.1,361.64
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,515.81,376.29
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,511.64,373.31
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,589.01,430.94
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,681.51,498.63
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,636.58,464.28
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,562.26,408.37
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,687.52,500.94
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,813.59,590.33
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,718.22,521.21
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,588.32,426.76
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,740.58,539.49
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,874.88,633.77
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,882.68,640.45
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,882.08,642.69
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,864.37,632.48
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,843.24,620.15
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,615.85,461.53
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,349.01,263.33
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,459.09,350.94
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,564.13,431.89
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,608.02,467.45
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,634.38,490.1
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,556.74,434.05
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,488.75,383.12
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,410.15,323.47
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,334.95,263.84
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,227.92,176.7
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,141.14,99.18
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,47.43,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,17.97,6.38
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,35.54,24.16
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,45.55,33.36
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,55.22,41.93
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,57.0,43.49
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,57.2,43.51
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,59.55,45.29
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,61.8,46.92
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,60.52,45.56
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,65.75,49.66
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,111.21,59.85
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,165.03,92.14
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,179.74,119.34
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,180.05,134.97
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,189.92,141.98
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,199.97,149.11
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,310.35,227.62
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,493.85,361.79
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,543.32,400.9
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,591.44,438.51
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,636.05,471.75
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,678.23,502.37
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,496.72,371.21
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,262.46,193.48
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,539.61,404.71
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,811.58,596.51
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,834.38,610.74
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,853.94,624.44
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,786.4,577.39
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,682.13,500.78
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,799.43,590.48
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,892.57,657.17
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,844.38,625.28
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,780.23,581.85
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,818.69,612.46
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,837.5,627.99
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,776.99,587.77
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,710.33,542.92
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,703.59,540.97
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,690.95,534.32
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,633.26,493.57
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,575.5,451.65
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,496.65,392.22
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,420.36,331.55
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,315.52,245.21
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,218.96,152.76
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,79.58,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,17.21,5.41
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,34.05,22.86
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,43.35,31.53
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,52.36,39.64
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,58.32,44.81
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,62.62,48.35
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,93.1,74.0
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,129.29,103.92
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,151.12,121.38
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,172.09,137.89
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,191.16,141.06
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,231.19,166.04
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,230.3,153.39
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,275.41,180.67
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,322.44,229.84
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,349.01,258.3
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,390.64,288.83
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,432.19,319.35
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,483.46,357.77
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,540.49,400.55
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,602.07,447.48
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,671.96,500.5
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,641.1,475.2
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,582.93,429.36
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,693.73,514.38
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,802.27,594.14
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,825.12,609.17
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,852.0,627.49
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,865.26,636.89
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,875.01,644.17
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,878.76,648.65
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,878.98,650.96
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,859.42,639.01
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,842.74,629.23
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,821.26,616.21
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,796.9,601.24
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,690.37,527.71
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,594.14,457.53
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,405.7,316.71
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,209.38,162.55
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,178.07,138.73
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,146.73,113.98
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,103.18,78.73
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,71.45,52.41
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,46.05,31.12
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,18.51,7.29
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,9.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,16.75,4.64
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,32.69,21.69
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,51.8,38.72
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,68.75,53.7
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,86.35,68.79
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,103.55,83.18
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,120.94,97.59
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,137.86,111.4
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,117.05,93.62
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,96.59,76.2
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,155.54,117.98
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,221.42,166.41
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,247.45,183.72
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,288.12,213.05
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,328.26,242.64
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,367.6,272.3
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,374.29,279.3
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,369.94,276.83
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,429.06,320.73
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,499.76,372.9
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,531.52,395.6
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,563.78,418.5
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,543.54,403.43
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,518.16,384.45
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,542.24,402.37
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,566.73,420.3
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,592.68,440.12
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,629.28,467.18
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,343.43,261.18
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,52.34,35.86
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,39.88,26.22
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,27.44,16.35
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,23.44,13.19
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,19.44,10.02
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,29.16,17.95
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,38.88,25.93
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,31.78,20.26
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,24.69,14.56
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,21.59,12.13
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,18.49,9.66
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,15.39,7.13
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,12.3,4.58
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,9.66,2.38
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,7.02,0.14
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,4.38,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.44,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.88,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.75,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.63,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.51,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,4.39,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,14.08,6.7
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,23.79,15.15
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,28.22,18.93
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,32.66,22.68
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,59.73,43.69
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,86.63,65.48
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,123.74,95.14
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,160.73,124.35
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,163.35,126.13
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,165.89,127.94
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,96.4,72.33
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,23.04,13.08
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,87.84,65.32
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,151.74,115.96
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,112.33,84.63
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,72.02,52.45
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,97.33,72.68
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,122.74,92.83
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,140.44,106.69
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,158.48,120.75
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,188.68,144.51
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,219.62,168.73
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,200.33,153.83
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,180.7,138.69
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,198.84,153.52
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,217.66,168.88
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,205.44,159.57
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,193.12,150.21
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,136.87,105.7
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,81.58,61.23
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,201.77,160.79
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,342.54,273.92
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,295.9,238.19
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,264.86,214.63
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,229.9,186.81
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,194.69,158.14
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,153.56,123.87
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,112.31,88.66
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,70.29,51.99
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,21.05,7.8
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,10.01,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,16.68,3.54
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,32.57,22.08
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,50.61,38.62
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,68.6,54.88
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,86.2,70.37
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,103.42,85.16
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,104.6,85.77
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,109.55,89.57
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,130.82,107.19
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,151.67,124.17
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,164.08,127.55
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,176.96,136.91
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,215.68,164.97
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,268.3,203.78
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,303.19,229.05
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,352.94,266.3
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,380.28,287.78
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,407.28,308.7
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,416.38,315.98
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,422.29,320.47
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,391.82,297.82
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,353.72,269.08
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,335.87,255.85
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,316.28,241.14
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,341.43,260.38
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,367.68,280.24
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,379.45,289.32
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,391.55,298.76
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,397.37,303.74
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,403.23,308.85
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,359.26,275.99
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,313.79,241.77
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,393.19,305.08
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,490.08,379.71
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,550.6,427.45
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,591.64,461.03
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,554.2,434.44
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,515.46,407.04
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,478.02,380.52
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,439.36,352.49
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,492.25,395.55
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,525.72,421.5
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,443.38,356.83
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,361.9,290.32
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,264.29,206.81
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,164.72,89.33
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,59.07,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,13.96,1.33
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,28.24,18.28
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,35.59,25.36
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,42.69,31.86
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,46.15,34.95
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,49.53,37.81
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,51.95,39.72
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,59.68,46.15
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,60.6,46.56
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,61.52,46.96
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,101.56,54.39
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,156.23,85.5
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,211.58,126.77
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,275.09,178.23
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,330.12,224.76
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,385.21,271.01
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,438.15,314.26
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,490.36,355.54
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,540.36,394.57
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,588.95,431.39
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,634.28,464.52
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,677.9,495.59
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,717.51,523.62
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,754.55,548.72
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,786.87,569.07
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,816.17,587.42
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,840.28,602.95
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,861.02,616.43
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,875.98,627.09
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,887.36,635.68
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,892.48,639.79
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,893.96,641.83
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,888.8,639.86
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,880.08,635.85
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,863.12,626.0
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,842.97,614.27
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,823.53,603.75
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,792.92,585.78
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,751.36,560.77
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,708.02,533.96
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,650.69,495.39
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,593.02,455.05
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,519.69,401.87
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,444.52,343.85
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,335.34,254.33
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,223.03,100.3
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,87.5,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,13.16,0.2
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,26.64,17.01
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,32.84,23.14
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,38.89,28.75
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,42.59,32.09
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,50.55,39.01
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,52.68,40.69
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,54.76,42.27
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,55.95,42.95
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,57.11,43.6
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,106.83,58.42
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,163.81,90.84
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,220.93,134.19
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,278.91,183.02
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,335.97,232.82
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,392.97,282.36
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,448.66,329.94
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,503.55,375.54
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,555.06,418.1
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,604.99,458.32
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,651.93,494.53
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,696.69,528.2
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,737.72,559.29
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,776.05,587.17
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,809.45,610.42
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,839.7,631.47
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,864.15,648.41
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,885.08,662.98
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,901.57,674.85
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,914.38,684.38
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,919.87,688.87
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,921.58,691.02
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,914.33,687.49
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,903.46,681.71
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,886.94,673.02
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,875.6,668.07
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,847.07,650.02
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,815.69,629.95
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,772.65,601.16
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,727.73,570.43
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,669.05,528.79
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,609.91,485.16
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,533.8,427.43
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,455.28,364.09
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,340.35,265.27
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,220.64,75.27
