Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,87.47,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,13.21,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,26.74,17.21
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,32.94,23.43
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,39.01,29.12
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,46.72,36.04
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,50.71,39.49
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,52.85,41.19
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,54.94,42.8
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,56.14,43.49
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,57.29,44.14
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,105.96,58.56
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,163.44,91.13
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,221.16,134.88
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,279.56,183.96
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,336.79,233.61
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,393.89,282.75
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,449.42,329.66
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,504.02,374.38
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,555.81,416.11
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,605.97,455.3
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,652.72,490.25
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,697.41,522.71
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,738.16,552.56
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,776.16,579.19
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,809.27,600.6
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,839.19,619.83
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,863.76,636.23
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,884.79,650.4
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,899.45,661.07
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,910.35,669.5
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,915.83,674.05
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,917.56,676.37
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,910.87,673.9
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,900.53,669.25
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,884.02,660.11
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,864.24,648.91
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,842.67,636.53
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,809.94,616.4
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,766.72,588.17
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,721.69,558.07
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,661.57,516.51
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,601.17,473.01
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,524.85,416.2
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,446.52,353.87
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,330.85,254.51
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,208.41,33.94
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,82.82,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,15.58,0.0
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,30.43,20.16
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,46.56,35.19
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,62.13,49.37
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,76.73,62.29
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,90.75,74.37
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,113.7,93.83
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,131.62,108.57
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,125.18,102.44
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,115.65,93.84
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,167.27,120.13
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,213.09,152.25
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,250.89,183.65
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,269.35,200.88
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,315.69,233.33
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,366.14,269.76
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,379.2,281.5
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,388.36,289.18
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,444.44,329.38
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,513.38,378.05
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,589.83,434.0
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,680.01,499.16
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,628.43,459.54
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,540.02,393.85
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,581.38,423.88
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,619.54,450.22
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,635.85,461.19
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,651.09,471.67
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,779.33,562.1
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,881.92,627.3
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,643.41,472.05
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,346.45,258.22
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,400.55,302.54
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,470.91,355.57
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,297.63,228.05
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,132.05,99.76
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,151.44,116.11
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,172.53,133.38
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,151.51,117.26
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,130.54,101.01
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,108.63,83.69
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,86.61,65.86
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,65.89,48.88
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,44.38,30.83
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,26.5,15.27
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,14.98,0.0
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,29.65,19.4
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,39.93,29.3
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,51.57,39.91
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,57.43,45.16
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,63.07,50.01
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,66.38,52.55
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,69.55,54.88
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,71.74,56.32
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,73.8,57.62
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,107.85,63.0
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,161.75,92.64
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,223.24,138.08
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,278.78,183.1
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,333.17,229.09
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,388.06,275.37
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,441.24,319.2
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,493.81,361.28
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,544.03,400.9
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,593.11,438.55
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,640.72,474.02
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,688.3,508.71
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,728.23,537.53
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,765.47,563.84
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,798.02,584.11
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,827.42,602.21
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,850.98,617.68
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,871.05,630.99
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,885.98,641.13
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,897.27,649.11
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,900.68,652.21
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,900.35,653.18
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,890.46,648.79
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,885.63,647.93
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,866.28,637.03
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,843.67,624.17
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,812.06,605.25
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,777.79,584.37
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,736.02,558.13
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,688.48,527.16
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,625.76,484.2
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,563.32,439.52
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,477.16,375.53
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,394.38,309.1
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,277.36,207.8
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,150.07,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,15.38,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,30.39,19.73
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,41.76,30.59
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,52.75,40.58
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,60.85,47.75
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,66.34,52.43
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,69.88,55.13
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,73.27,57.62
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,73.87,57.68
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,74.49,57.76
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,106.43,62.58
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,159.18,91.36
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,212.31,130.14
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,272.75,178.93
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,326.66,224.3
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,381.09,269.97
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,432.92,312.89
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,484.87,354.8
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,534.73,394.61
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,583.38,432.44
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,627.66,465.49
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,669.86,496.18
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,709.23,524.95
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,746.19,551.53
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,778.07,574.58
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,807.1,594.45
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,829.84,609.82
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,849.23,623.08
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,862.7,632.94
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,872.62,640.65
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,875.7,643.64
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,875.18,644.48
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,864.26,638.58
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,849.87,630.58
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,834.38,621.96
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,811.36,608.28
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,776.81,586.66
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,739.93,563.21
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,691.33,530.95
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,641.45,497.01
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,575.79,450.32
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,510.52,402.04
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,423.41,334.69
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,340.29,266.8
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,232.02,170.99
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,83.03,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,16.65,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,32.54,21.05
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,44.7,32.62
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,57.06,43.72
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,62.65,48.7
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,68.12,53.31
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,98.59,79.08
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,134.03,108.49
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,97.46,77.22
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,75.78,58.63
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,105.16,62.73
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,155.9,90.15
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,227.88,154.87
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,281.35,206.42
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,313.07,230.07
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,357.09,263.67
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,401.35,294.97
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,471.52,347.93
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,487.71,363.26
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,483.07,360.4
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,560.78,420.65
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,652.52,491.18
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,618.12,463.36
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,556.6,414.92
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,541.12,403.38
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,527.18,392.49
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,681.58,510.12
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,821.08,610.52
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,834.41,617.73
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,851.64,628.57
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,854.81,631.29
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,854.43,631.89
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,843.91,625.86
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,830.03,617.76
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,809.93,605.26
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,786.81,590.77
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,635.66,485.94
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,477.24,368.36
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,562.36,436.36
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,628.06,485.46
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,562.78,437.04
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,498.18,388.38
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,410.49,321.34
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,326.64,253.39
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,214.84,153.83
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,66.4,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,14.62,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,28.88,17.86
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,38.78,27.43
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,50.09,37.56
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,53.93,41.0
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,57.77,44.23
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,60.18,46.1
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,62.53,47.85
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,97.0,76.57
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,152.18,121.78
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,114.37,76.54
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,150.65,82.77
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,225.52,148.91
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,280.03,201.01
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,318.5,229.63
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,360.43,261.13
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,403.39,290.84
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,476.8,345.23
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,525.57,383.95
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,572.93,420.64
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,617.31,453.53
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,659.95,484.28
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,698.1,511.86
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,733.68,537.1
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,764.5,558.05
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,792.34,576.57
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,814.68,591.5
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,833.68,604.35
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,847.09,612.82
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,856.97,619.17
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,859.77,623.18
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,859.01,625.1
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,859.51,627.21
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,848.88,622.1
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,829.92,611.26
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,807.84,598.42
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,776.06,579.27
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,741.78,558.16
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,695.62,527.96
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,652.97,499.5
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,590.59,455.92
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,528.77,410.81
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,441.31,344.28
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,358.03,276.2
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,238.81,167.19
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,82.13,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,13.83,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,27.34,16.49
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,36.92,25.82
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,47.59,35.4
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,48.33,36.19
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,49.44,37.09
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,51.9,39.04
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,54.29,40.86
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,58.83,44.46
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,58.15,43.62
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,87.44,47.0
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,142.18,74.8
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,204.55,119.65
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,260.21,164.38
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,315.34,210.88
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,370.45,257.33
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,391.28,282.44
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,388.8,285.07
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,465.6,341.64
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,575.27,423.23
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,620.88,456.96
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,664.22,488.51
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,651.77,477.69
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,611.72,446.78
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,609.96,445.96
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,604.55,442.15
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,586.26,429.37
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,554.31,407.12
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,723.21,532.92
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,866.08,631.14
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,738.99,544.43
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,573.66,424.53
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,720.89,536.14
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,849.33,625.22
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,829.47,613.8
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,806.48,601.47
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,773.12,580.72
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,737.35,558.1
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,694.46,530.0
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,646.34,497.4
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,578.71,448.73
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,512.05,398.85
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,422.19,329.85
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,336.68,259.72
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,213.44,144.5
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,58.29,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,12.66,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,26.25,15.48
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,34.12,23.43
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,41.75,30.39
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,65.64,51.04
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,94.84,75.81
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,103.27,82.6
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,112.43,89.85
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,69.91,53.76
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,52.66,39.0
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,126.15,85.89
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,210.6,156.49
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,143.87,106.08
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,54.9,38.21
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,57.59,40.22
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,60.28,42.17
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,235.47,171.5
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,468.44,342.7
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,471.0,348.48
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,447.26,331.84
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,369.55,275.8
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,276.66,206.5
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,251.17,187.71
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,224.57,167.78
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,331.74,249.21
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,441.56,330.88
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,554.81,416.55
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,657.51,493.59
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,559.3,421.18
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,429.87,324.57
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,647.41,494.5
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,828.52,629.98
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,582.43,449.73
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,290.48,222.44
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,329.34,255.51
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,383.65,299.72
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,381.49,300.57
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,377.36,299.98
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,341.17,272.97
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,304.61,245.08
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,261.08,210.72
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,217.47,175.22
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,166.82,132.82
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,116.41,89.48
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,67.36,41.1
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,7.28,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,15.01,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,25.86,15.59
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,36.91,26.66
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,46.15,35.31
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,51.05,39.74
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,55.82,43.83
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,58.73,46.23
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,61.55,48.45
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,62.74,49.22
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,63.91,49.94
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,95.96,57.77
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,148.71,84.52
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,201.92,122.88
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,256.62,167.68
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,310.96,214.63
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,365.61,261.95
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,418.77,307.41
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,474.74,353.69
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,523.71,393.41
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,571.31,430.82
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,615.48,464.7
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,657.65,496.13
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,695.55,524.72
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,730.9,550.95
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,761.78,572.31
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,789.72,590.51
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,811.56,605.7
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,830.04,618.73
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,843.58,627.29
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,853.62,633.63
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,755.95,566.45
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,621.32,467.87
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,565.03,428.27
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,491.79,375.34
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,659.04,505.56
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,789.48,602.03
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,763.24,584.55
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,729.9,562.94
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,681.26,529.86
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,631.5,495.1
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,570.37,450.52
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,509.58,404.15
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,418.8,332.31
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,332.4,259.25
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,208.08,129.48
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,61.16,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,11.82,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,23.01,13.17
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,30.1,20.8
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,37.05,27.37
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,40.55,30.59
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,44.05,33.6
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,61.94,49.16
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,82.07,66.34
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,92.93,75.19
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,103.21,83.39
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,95.68,58.99
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,144.77,76.58
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,203.22,118.7
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,262.39,167.6
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,320.71,218.2
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,378.86,268.76
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,435.47,317.31
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,491.1,363.75
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,543.47,407.13
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,594.14,448.0
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,641.47,484.56
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,686.35,518.31
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,727.23,549.25
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,765.25,577.59
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,798.82,601.04
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,829.12,622.21
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,853.95,639.42
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,875.18,654.29
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,889.32,664.8
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,899.62,672.94
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,904.25,677.13
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,905.04,678.95
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,897.47,675.3
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,886.26,669.38
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,867.62,658.85
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,845.69,646.1
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,821.92,632.02
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,787.56,610.25
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,740.19,578.11
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,691.21,543.92
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,624.44,495.15
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,557.87,444.24
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,471.42,376.84
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,383.56,301.63
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,195.24,112.85
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
