Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,13.19,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,23.84,13.75
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,31.91,22.49
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,39.73,29.9
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,44.23,34.03
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,48.63,37.84
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,56.18,44.3
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,59.01,46.46
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,60.13,47.07
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,61.25,47.67
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,86.18,49.33
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,143.95,76.99
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,209.56,123.65
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,268.28,170.47
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,326.15,219.39
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,383.99,268.3
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,439.46,314.17
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,494.02,357.92
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,546.01,398.31
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,596.36,436.05
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,643.68,470.43
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,688.93,502.29
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,729.24,531.54
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,766.7,558.39
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,799.24,580.64
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,828.49,600.23
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,852.79,616.71
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,873.52,631.06
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,887.09,639.74
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,896.86,646.2
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,900.15,649.28
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,899.63,650.18
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,892.21,648.3
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,881.15,644.18
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,868.78,639.9
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,845.28,628.24
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,812.6,609.1
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,777.24,587.81
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,729.03,557.33
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,679.23,524.68
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,611.88,476.78
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,551.46,431.57
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,457.62,360.06
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,368.68,285.05
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,186.68,93.44
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,13.19,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,23.92,13.39
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,31.53,21.84
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,38.94,28.82
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,43.45,32.92
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,47.85,36.7
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,54.92,42.66
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,57.39,44.48
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,58.94,45.47
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,60.46,46.4
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,82.9,47.4
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,139.02,73.61
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,203.03,118.68
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,260.09,163.97
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,316.7,211.45
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,373.3,258.97
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,427.35,303.93
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,480.56,347.02
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,531.45,387.87
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,580.74,426.42
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,626.75,460.78
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,670.7,492.75
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,710.38,521.99
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,747.31,548.85
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,778.93,570.18
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,807.33,588.71
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,830.98,604.43
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,851.11,617.95
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,864.45,627.69
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,874.06,635.23
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,877.53,638.48
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,877.28,639.54
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,868.12,635.46
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,855.47,629.27
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,843.55,624.47
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,820.67,612.32
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,788.3,592.47
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,753.36,570.6
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,705.3,539.33
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,655.79,505.97
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,594.74,462.1
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,529.78,413.09
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,436.11,341.02
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,347.59,265.82
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,174.92,69.56
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,14.1,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,25.86,14.3
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,35.14,24.43
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,44.09,32.71
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,47.89,36.15
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,51.69,39.36
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,54.47,41.63
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,57.19,43.75
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,98.13,78.29
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,156.24,126.37
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,173.94,132.63
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,197.84,148.84
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,224.28,165.24
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,266.33,194.34
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,291.18,203.18
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,365.92,254.89
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,419.55,300.04
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,472.42,343.53
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,522.22,384.23
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,570.46,422.67
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,614.94,456.54
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,657.25,487.88
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,696.37,516.99
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,732.85,543.66
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,763.66,564.63
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,791.35,582.33
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,813.49,597.21
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,832.17,609.86
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,845.6,619.12
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,855.43,626.15
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,857.74,628.36
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,856.41,628.37
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,847.4,623.46
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,842.78,621.69
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,822.46,610.35
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,798.99,596.98
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,764.75,574.93
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,728.06,550.97
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,678.88,517.56
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,633.58,485.97
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,565.94,436.79
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,499.37,386.17
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,405.0,313.13
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,315.82,237.48
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,158.62,41.27
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.88,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.63,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.51,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,4.39,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,5.28,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,6.16,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.04,0.41
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,104.57,77.83
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,199.93,146.95
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,231.3,168.19
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,265.5,192.96
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,301.58,219.26
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,336.49,245.23
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,381.96,276.09
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,454.9,330.03
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,491.1,360.69
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,513.93,379.52
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,571.43,423.51
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,635.43,472.19
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,601.63,446.58
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,541.76,401.02
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,557.76,412.9
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,572.87,423.7
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,585.04,434.05
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,596.12,443.73
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,593.39,442.74
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,588.88,440.61
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,637.37,478.76
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,699.29,525.46
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,604.19,456.95
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,523.57,397.7
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,643.15,491.4
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,747.32,568.72
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,529.17,410.46
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,297.29,231.41
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,452.58,356.87
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,571.56,448.55
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,501.46,395.24
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,432.55,341.07
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,336.9,263.95
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,247.83,186.63
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,122.81,9.1
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,13.19,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,22.75,11.17
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,33.24,22.63
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,45.02,33.33
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,38.79,28.18
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,43.24,32.06
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,87.1,69.66
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,120.63,97.68
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,133.56,107.94
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,149.19,120.33
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,155.29,118.71
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,173.68,131.69
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,101.5,75.0
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,11.48,3.61
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,151.61,113.21
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,285.02,213.5
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,306.15,228.58
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,327.68,244.25
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,379.68,282.27
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,442.41,327.95
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,527.46,390.99
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,630.18,466.39
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,667.01,493.15
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,701.4,518.19
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,731.19,538.65
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,758.11,556.04
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,778.98,570.11
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,802.37,585.97
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,814.62,595.02
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,823.37,602.02
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,825.29,604.25
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,823.68,604.38
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,814.37,599.59
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,801.68,592.73
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,780.02,579.94
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,755.4,565.17
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,725.05,546.71
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,688.53,523.57
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,637.65,489.35
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,585.95,453.46
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,516.45,402.87
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,448.19,350.24
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,351.19,273.2
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,259.9,193.73
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,127.09,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,13.19,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,22.78,10.73
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,33.28,22.59
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,45.18,33.42
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,50.12,37.97
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,54.99,42.21
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,58.09,44.76
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,78.97,62.44
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,89.43,70.85
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,99.8,79.03
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,78.4,52.79
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,134.9,74.03
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,187.12,109.24
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,240.94,151.92
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,294.68,197.36
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,348.74,243.52
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,334.81,244.84
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,291.62,218.11
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,262.29,196.43
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,230.03,172.17
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,347.37,260.36
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,476.74,355.06
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,588.8,440.65
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,708.59,531.27
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,739.05,552.56
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,766.58,570.63
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,788.36,585.72
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,806.78,598.61
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,819.4,607.86
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,828.49,614.89
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,830.57,617.11
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,829.1,617.12
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,825.3,615.94
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,811.1,607.77
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,789.69,595.73
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,765.28,581.55
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,729.7,558.15
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,691.88,532.83
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,646.61,501.55
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,596.23,465.5
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,525.94,413.19
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,457.05,359.17
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,358.76,279.75
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,266.49,197.03
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,130.3,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,13.19,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,22.81,10.1
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,33.33,22.36
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,45.38,33.26
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,49.07,36.72
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,52.84,40.0
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,55.58,42.24
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,58.27,44.34
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,57.3,43.27
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,62.28,47.23
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,75.79,46.31
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,129.48,68.25
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,182.77,103.51
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,244.76,152.27
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,299.55,198.59
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,354.37,245.49
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,407.62,290.76
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,460.33,334.59
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,509.91,375.61
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,557.93,414.39
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,602.84,449.08
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,645.72,481.31
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,684.1,510.51
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,719.73,537.19
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,751.05,558.9
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,779.22,577.09
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,801.59,592.48
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,820.49,605.61
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,833.06,614.77
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,841.96,621.65
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,844.61,624.26
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,843.61,624.6
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,835.12,620.05
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,823.18,613.31
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,809.69,606.64
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,785.7,592.72
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,751.91,570.67
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,715.76,546.66
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,666.3,513.68
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,615.67,478.61
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,551.32,430.72
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,483.91,378.1
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,385.23,298.8
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,293.17,213.71
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,115.33,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,12.73,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,22.02,8.96
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,33.34,22.3
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,44.34,32.34
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,49.17,36.8
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,52.15,39.4
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,55.31,42.01
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,58.4,44.45
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,62.06,47.32
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,60.2,45.49
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,72.21,44.46
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,126.18,65.8
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,179.61,100.9
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,241.63,149.67
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,296.43,196.13
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,351.2,243.23
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,404.33,288.65
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,456.86,332.63
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,506.65,374.19
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,554.83,413.5
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,599.23,448.16
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,641.18,480.04
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,679.49,509.43
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,715.11,536.32
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,746.02,558.23
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,773.81,576.3
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,796.12,591.75
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,814.98,604.93
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,827.31,613.75
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,836.01,620.26
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,838.22,622.36
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,836.82,622.27
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,825.8,615.96
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,818.9,612.67
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,798.44,601.11
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,774.92,587.43
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,739.82,564.26
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,702.39,539.11
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,652.01,503.91
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,605.83,470.67
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,536.45,418.78
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,468.44,365.25
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,368.24,284.59
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,274.87,196.73
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,106.74,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,10.91,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,20.66,7.37
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,38.0,26.13
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,53.8,40.37
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,69.71,54.38
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,85.2,67.71
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,100.78,80.79
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,113.13,90.87
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,106.4,84.75
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,101.92,80.57
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,90.88,61.98
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,131.66,72.11
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,183.51,105.89
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,237.16,147.83
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,290.86,193.04
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,344.84,239.12
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,397.12,283.53
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,452.17,328.92
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,477.95,352.87
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,489.47,363.53
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,514.73,382.43
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,534.44,396.61
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,545.87,405.28
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,554.24,411.46
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,575.46,427.47
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,596.06,442.92
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,546.94,406.79
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,482.21,359.16
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,662.86,496.71
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,820.61,609.34
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,720.78,538.86
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,585.03,439.13
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,570.02,430.29
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,553.02,419.4
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,665.17,506.14
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,756.75,572.55
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,720.18,547.29
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,685.92,524.23
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,634.65,488.42
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,582.64,450.95
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,509.67,396.38
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,438.37,339.96
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,337.61,259.73
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,243.65,170.57
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,92.26,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,11.37,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,19.68,5.96
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,30.28,19.64
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,42.13,30.41
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,46.81,34.75
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,51.47,38.82
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,54.26,41.12
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,57.01,43.28
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,57.11,43.13
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,63.17,48.01
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,108.54,78.9
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,181.84,137.31
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,203.38,145.47
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,260.1,181.93
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,293.36,211.44
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,323.46,237.67
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,345.46,255.57
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,364.66,270.75
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,419.2,311.36
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,487.51,362.74
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,486.23,362.78
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,473.43,353.54
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,534.39,399.95
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,604.19,452.23
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,677.28,508.27
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,744.69,559.86
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,717.0,538.01
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,667.75,500.62
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,663.91,498.72
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,657.3,494.6
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,686.84,519.28
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,713.26,541.69
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,732.63,557.51
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,742.08,565.47
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,735.12,561.23
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,724.36,554.44
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,687.54,529.3
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,648.75,502.51
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,595.19,464.39
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,541.04,424.65
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,470.61,370.69
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,401.59,315.16
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,300.05,232.18
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,206.13,140.74
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,74.75,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
