Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,11.37,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,20.71,5.6
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,36.67,25.04
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,52.76,39.76
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,62.69,48.74
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,73.24,57.95
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,80.06,63.83
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,86.64,69.35
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,44.08,32.48
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,64.13,49.32
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,118.32,90.71
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,66.4,48.51
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,10.59,3.0
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,64.22,46.45
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,116.62,88.16
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,157.94,120.39
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,199.88,152.78
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,258.62,198.13
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,324.06,248.43
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,431.06,331.12
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,559.09,429.31
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,529.16,406.32
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,486.35,372.84
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,616.4,475.72
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,747.65,577.77
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,700.32,539.8
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,625.42,481.37
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,727.95,562.87
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,811.89,627.15
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,813.76,630.41
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,812.1,631.58
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,652.42,512.88
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,465.65,366.5
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,473.07,374.92
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,463.66,370.21
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,580.38,466.28
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,678.6,543.95
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,627.48,506.05
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,575.58,466.77
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,508.46,413.69
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,442.51,358.21
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,340.99,270.75
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,242.59,164.67
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,93.75,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,9.1,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,17.96,3.4
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,25.79,16.65
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,33.44,24.13
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,37.56,28.05
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,41.67,31.75
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,43.92,33.69
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,46.17,35.54
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,53.94,42.13
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,55.84,43.47
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,62.25,48.81
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,120.59,62.13
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,179.11,100.42
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,238.36,148.1
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,297.02,199.16
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,355.43,250.87
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,411.45,300.27
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,466.39,347.59
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,519.08,392.51
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,569.95,434.69
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,616.96,471.89
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,661.49,506.02
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,701.64,537.2
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,738.79,565.52
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,771.75,588.91
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,801.34,608.22
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,824.91,624.5
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,844.78,638.32
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,858.54,646.81
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,868.41,652.8
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,872.41,657.51
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,872.55,659.83
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,864.44,655.43
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,852.64,648.7
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,833.25,636.45
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,810.62,622.02
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,777.37,600.38
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,741.7,576.68
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,700.04,548.36
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,649.85,512.44
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,579.72,459.12
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,510.47,403.48
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,405.89,317.9
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,302.53,197.09
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,126.92,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,9.1,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,18.06,2.1
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,25.87,16.72
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,33.52,24.24
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,37.62,28.15
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,41.7,31.82
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,44.35,34.05
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,46.97,36.14
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,48.67,37.36
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,57.84,45.06
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,62.22,48.6
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,119.68,62.16
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,178.17,99.63
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,237.24,146.12
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,294.87,195.74
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,352.27,246.24
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,407.63,294.36
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,461.82,340.36
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,513.73,383.25
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,563.92,423.44
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,610.54,459.98
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,654.76,493.71
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,694.53,524.17
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,731.4,551.96
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,763.17,574.57
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,791.57,593.22
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,814.37,608.99
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,833.54,622.42
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,846.81,632.42
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,856.3,640.08
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,859.28,643.17
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,858.48,643.93
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,849.09,639.44
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,836.14,632.7
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,814.75,621.04
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,797.51,612.25
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,762.67,589.65
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,725.35,564.9
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,674.41,529.84
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,622.23,492.39
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,548.76,436.81
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,483.49,383.99
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,376.99,295.44
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,270.35,166.19
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,108.65,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,10.01,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,17.33,0.03
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,30.68,20.47
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,43.59,32.79
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,55.14,43.44
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,66.24,53.4
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,71.13,57.75
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,75.87,61.82
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,104.44,86.47
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,139.33,116.05
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,144.2,119.59
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,173.73,125.99
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,212.31,157.54
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,230.4,175.89
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,268.52,199.03
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,327.46,241.18
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,342.95,259.48
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,340.05,260.92
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,384.25,294.48
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,433.61,331.94
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,518.06,397.1
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,619.43,475.09
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,615.44,471.68
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,593.35,454.3
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,605.79,464.28
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,615.3,471.74
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,704.04,540.88
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,787.49,603.51
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,629.42,485.12
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,437.84,336.66
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,633.29,491.32
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,805.83,619.09
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,796.12,611.82
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,783.01,603.66
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,759.36,587.77
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,732.78,569.64
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,700.88,546.64
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,663.1,518.99
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,609.79,481.69
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,555.91,442.53
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,482.34,386.29
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,410.59,327.78
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,304.25,238.16
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,196.22,110.19
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,74.92,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.45,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.87,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,2.19,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.51,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,5.26,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,7.02,0.56
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,8.79,2.09
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,10.55,3.6
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,12.32,5.08
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,14.09,6.54
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,96.63,76.79
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,183.45,134.36
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,215.37,155.94
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,247.64,180.06
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,211.21,157.01
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,165.0,125.16
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,234.8,177.56
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,314.07,236.24
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,330.26,248.43
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,346.52,260.84
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,242.76,183.2
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,127.54,94.64
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,387.98,297.88
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,666.87,501.59
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,621.27,464.79
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,555.39,414.48
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,556.15,416.1
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,555.01,415.96
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,528.58,397.35
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,487.49,368.2
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,636.99,482.56
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,767.46,578.0
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,754.35,569.25
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,738.14,559.55
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,712.43,544.28
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,684.11,527.0
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,644.82,500.45
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,603.71,472.04
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,546.27,430.14
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,488.43,386.23
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,409.73,324.69
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,338.89,266.57
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,237.93,182.4
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,133.18,63.96
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,45.26,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,15.84,7.61
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,25.55,16.65
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,37.05,27.04
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,48.55,37.26
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,60.04,47.27
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,71.43,57.0
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,109.13,89.2
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,138.21,113.4
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,148.39,121.34
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,172.48,125.43
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,207.61,150.37
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,246.54,181.06
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,278.05,203.6
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,322.96,237.82
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,351.63,262.54
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,375.78,282.86
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,416.9,314.25
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,462.04,348.52
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,490.23,370.08
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,517.69,390.77
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,552.39,417.49
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,585.56,442.98
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,571.52,432.87
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,557.82,422.71
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,581.45,441.3
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,604.61,459.34
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,642.97,488.07
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,670.64,509.23
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,742.42,563.37
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,800.7,604.29
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,681.55,520.6
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,536.15,413.4
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,473.14,368.04
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,395.36,310.2
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,366.39,289.16
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,336.65,266.89
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,300.59,240.01
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,277.07,221.86
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,232.85,185.95
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,188.61,148.81
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,119.21,89.95
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,55.95,19.69
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,20.43,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,8.64,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,15.01,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,26.18,16.12
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,38.59,27.94
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,43.88,32.92
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,49.1,37.57
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,52.43,40.35
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,55.7,42.95
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,57.67,44.34
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,59.59,45.66
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,66.66,51.41
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,112.16,61.91
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,182.76,121.31
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,233.53,172.58
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,255.59,177.65
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,320.94,220.84
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,371.59,263.9
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,421.43,305.4
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,468.73,344.52
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,514.77,381.64
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,558.39,415.24
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,599.31,445.96
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,635.13,473.35
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,668.38,498.38
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,696.77,519.62
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,722.17,538.5
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,742.16,552.39
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,758.88,563.82
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,775.1,574.26
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,782.93,579.15
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,634.41,476.36
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,456.35,345.5
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,617.04,469.32
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,748.62,564.55
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,481.54,371.87
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,167.16,127.21
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,427.83,336.29
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,627.78,485.73
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,573.38,445.91
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,518.56,406.04
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,445.63,349.41
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,374.55,291.49
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,268.24,202.71
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,156.09,48.58
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,58.48,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,8.64,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,15.49,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,27.7,17.13
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,40.03,29.01
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,47.73,36.11
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,56.7,44.0
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,60.46,47.24
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,64.16,50.27
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,65.39,50.98
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,66.68,51.7
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,67.87,52.43
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,111.17,62.52
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,161.88,92.18
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,219.8,134.87
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,270.97,176.72
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,322.71,220.37
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,372.44,262.35
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,421.77,303.35
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,468.94,342.24
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,514.92,379.35
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,511.12,378.64
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,486.01,360.47
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,487.55,362.46
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,480.25,357.66
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,605.76,451.92
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,728.38,541.59
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,749.25,555.45
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,766.8,567.76
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,777.88,576.2
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,785.47,582.5
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,619.43,466.2
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,417.54,315.76
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,603.58,459.69
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,760.57,573.42
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,737.23,558.68
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,710.99,543.19
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,678.21,521.67
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,639.55,495.41
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,585.47,457.5
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,530.96,417.67
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,456.91,359.71
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,384.9,300.42
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,277.7,209.81
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,163.01,31.49
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,62.51,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,7.73,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,14.1,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,24.04,14.11
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,33.61,23.62
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,38.38,28.2
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,43.11,32.51
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,46.01,34.94
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,53.54,41.28
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,54.95,42.21
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,56.4,43.14
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,57.38,43.74
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,102.2,53.31
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,156.36,84.66
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,218.44,131.61
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,273.12,177.15
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,327.76,224.02
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,380.23,269.18
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,431.93,312.88
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,439.05,325.42
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,419.04,313.88
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,508.77,381.28
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,613.74,459.57
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,598.68,448.29
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,560.98,419.93
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,653.11,489.36
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,741.61,554.64
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,762.83,568.62
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,780.58,580.81
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,679.99,509.5
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,543.84,409.21
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,680.53,513.96
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,798.04,597.42
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,787.33,590.5
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,780.13,587.2
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,757.88,574.34
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,732.66,559.37
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,696.78,535.81
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,658.73,510.15
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,605.59,472.91
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,556.94,437.35
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,481.76,378.9
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,408.86,318.57
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,297.1,223.41
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,176.89,7.71
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,69.64,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,15.46,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,24.58,14.24
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,34.57,24.22
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,38.85,28.33
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,43.16,32.2
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,45.65,34.37
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,52.73,40.4
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,53.79,41.03
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,54.91,41.69
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,55.57,42.03
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,97.44,50.33
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,151.3,81.14
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,212.78,127.42
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,266.58,172.02
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,320.4,218.07
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,371.97,262.51
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,422.59,305.39
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,470.77,345.95
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,517.36,384.28
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,560.59,418.5
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,601.74,450.27
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,638.72,479.0
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,673.0,505.25
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,702.3,526.72
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,728.48,545.65
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,749.14,560.33
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,766.38,572.66
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,778.29,581.73
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,786.66,588.58
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,787.67,590.29
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,785.13,589.78
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,776.83,585.46
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,758.97,574.62
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,735.65,560.89
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,709.45,544.96
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,671.57,519.51
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,636.27,495.35
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,582.67,457.16
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,528.68,417.05
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,451.19,355.62
