Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,376.12,293.18
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,264.33,197.13
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,142.94,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,54.42,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,14.55,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,25.82,14.87
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,38.63,27.53
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,47.47,35.64
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,53.83,41.3
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,57.77,44.71
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,61.64,47.92
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,61.55,47.62
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,61.66,47.47
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,62.4,47.85
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,106.74,60.28
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,157.68,88.46
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,210.28,126.7
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,262.45,169.47
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,315.05,214.06
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,365.91,256.96
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,416.66,298.99
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,467.44,339.94
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,513.52,376.29
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,557.14,410.08
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,599.4,442.02
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,636.41,470.37
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,670.79,496.37
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,700.62,518.2
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,727.49,537.68
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,749.04,553.19
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,767.23,566.24
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,779.49,575.81
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,788.22,583.2
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,790.26,585.93
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,788.78,586.49
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,780.14,582.34
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,774.86,580.63
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,753.5,568.71
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,729.15,554.65
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,695.09,532.32
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,658.76,507.83
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,606.51,471.14
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,553.39,432.14
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,484.41,378.88
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,412.81,319.74
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,299.58,221.13
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,175.45,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,13.64,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,21.62,11.47
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,30.45,20.7
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,34.98,25.06
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,43.14,32.32
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,45.67,34.54
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,48.22,36.66
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,49.87,37.84
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,51.52,38.98
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,52.34,39.47
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,98.69,52.58
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,153.21,82.48
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,208.47,123.34
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,262.58,168.23
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,316.51,214.64
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,368.74,259.92
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,419.92,303.64
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,467.94,344.42
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,514.23,382.84
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,557.53,417.35
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,598.28,448.99
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,634.71,477.7
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,668.38,503.88
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,697.17,525.16
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,722.78,543.82
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,743.04,558.67
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,759.87,570.79
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,770.25,577.45
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,777.06,581.82
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,777.47,584.02
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,774.37,583.99
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,558.0,429.07
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,296.29,227.86
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,525.28,410.17
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,706.07,545.56
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,668.92,518.78
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,629.73,491.47
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,580.3,456.25
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,526.51,416.08
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,449.33,354.46
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,374.77,291.79
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,263.03,193.17
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,139.19,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,7.73,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,12.73,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,22.75,11.7
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,35.74,24.7
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,41.59,30.28
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,47.36,35.5
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,50.79,38.49
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,54.17,41.31
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,55.16,41.97
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,56.22,42.66
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,101.99,81.15
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,168.58,125.28
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,181.71,134.95
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,191.48,144.9
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,217.9,149.95
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,302.05,204.84
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,341.42,246.03
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,357.3,265.05
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,383.73,286.31
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,410.31,307.44
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,488.79,366.78
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,580.4,436.37
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,616.3,464.57
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,649.58,490.56
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,677.83,511.65
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,703.02,530.19
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,723.5,545.51
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,740.69,557.87
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,751.05,565.76
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,757.95,571.42
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,758.0,572.29
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,760.85,575.31
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,751.52,570.11
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,738.92,562.76
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,716.39,549.3
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,691.05,533.7
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,652.32,506.98
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,615.8,481.31
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,562.2,442.09
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,508.39,401.07
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,427.36,336.32
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,349.24,270.98
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,238.16,171.52
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,89.44,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,10.91,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,25.27,13.15
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,39.37,27.7
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,47.84,35.62
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,56.12,43.05
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,71.54,56.38
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,94.72,76.08
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,109.08,87.95
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,123.28,99.49
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,135.57,109.26
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,157.05,119.87
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,159.29,121.0
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,163.95,124.77
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,172.91,131.27
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,181.81,137.71
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,199.72,150.99
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,218.32,164.73
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,280.1,211.01
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,351.66,264.54
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,402.07,302.47
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,461.0,346.88
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,477.28,359.41
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,492.26,370.95
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,407.45,308.13
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,311.42,235.28
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,391.81,297.38
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,468.69,355.59
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,605.19,460.59
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,729.61,553.98
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,727.67,552.37
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,722.49,549.45
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,695.09,531.17
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,664.35,509.98
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,634.18,490.25
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,601.63,468.41
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,546.96,428.71
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,497.68,392.06
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,436.37,345.69
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,376.18,298.56
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,279.81,221.43
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,202.31,156.71
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,121.56,84.64
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.55,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,18.51,7.77
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,32.07,21.51
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,49.63,37.14
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,66.92,52.32
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,82.63,65.99
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,98.17,79.27
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,89.81,71.96
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,80.13,63.52
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,118.55,95.93
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,159.57,122.86
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,171.75,131.36
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,182.05,139.25
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,196.89,150.56
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,212.02,162.15
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,235.29,179.5
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,259.92,197.81
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,303.57,230.4
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,351.81,266.41
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,282.78,215.1
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,202.84,154.26
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,189.76,144.41
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,176.18,133.95
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,138.61,104.57
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,100.44,74.53
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,127.95,96.31
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,156.18,118.45
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,104.15,77.74
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,53.1,37.24
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,56.63,40.2
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,60.17,43.14
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,96.74,72.62
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,136.8,104.7
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,206.81,162.25
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,270.81,214.42
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,243.96,193.62
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,216.62,172.36
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,337.04,271.82
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,440.66,353.22
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,352.1,280.54
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,273.42,213.92
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,175.91,123.69
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,39.53,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.91,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,3.94,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,7.02,0.34
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,11.85,4.73
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,16.7,9.11
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,21.11,13.07
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,25.53,16.98
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,44.57,33.63
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,63.67,50.1
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,65.01,51.09
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,66.35,49.66
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,95.62,73.59
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,124.02,96.52
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,120.72,93.58
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,117.1,90.46
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,108.59,83.25
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,99.79,75.87
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,108.56,82.85
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,117.4,89.86
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,140.81,108.31
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,164.65,126.9
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,131.49,100.56
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,97.64,73.56
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,106.19,80.31
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,114.84,87.08
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,77.6,57.33
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,40.7,27.58
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,103.06,78.1
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,168.64,130.45
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,138.77,107.02
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,108.73,83.29
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,126.59,98.0
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,145.84,113.8
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,104.22,80.33
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,63.67,47.28
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,55.22,40.45
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,46.78,33.52
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,38.36,26.57
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,29.95,19.51
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,22.0,12.69
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,14.06,5.85
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,7.9,0.12
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,6.14,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,11.42,4.12
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,18.47,10.53
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,25.53,16.89
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,33.05,23.56
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,40.57,30.12
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,47.67,36.2
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,54.78,42.19
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,104.67,85.0
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,150.95,118.01
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,166.37,129.25
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,182.0,140.91
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,177.55,137.46
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,171.17,132.54
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,169.16,130.57
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,166.65,128.22
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,189.04,145.63
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,212.23,163.54
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,240.84,185.26
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,272.24,208.95
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,268.29,205.89
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,259.52,199.25
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,250.65,192.55
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,241.27,185.47
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,430.91,334.67
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,620.54,476.72
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,517.84,398.43
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,408.42,314.51
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,328.69,255.25
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,257.98,200.87
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,346.83,273.2
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,436.75,344.55
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,362.19,287.65
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,301.11,240.35
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,270.11,216.46
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,238.91,191.81
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,191.59,153.98
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,156.66,125.25
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,115.94,90.67
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,74.6,55.17
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,41.14,23.83
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.38,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,8.78,1.9
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,14.06,6.75
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,19.35,11.56
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,25.09,16.75
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,30.84,21.87
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,52.11,40.6
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,72.83,58.55
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,39.71,29.31
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,6.16,0.0
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,90.98,69.71
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,168.51,131.82
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,108.69,83.49
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,40.67,28.03
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,27.39,17.01
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.13,6.01
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,107.74,82.3
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,199.36,155.16
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,202.86,157.38
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,206.35,159.79
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,110.74,84.1
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,13.26,5.21
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,13.26,5.22
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,13.25,5.23
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,46.47,32.42
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,79.8,59.52
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,90.18,67.96
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,100.8,76.64
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,55.29,39.81
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,10.58,3.11
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,11.02,3.49
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,11.45,3.88
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,23.35,13.87
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,35.28,23.93
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,30.84,20.28
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,26.42,16.61
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,245.3,203.44
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,438.3,357.29
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,361.56,291.77
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,287.5,227.06
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,164.26,109.35
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,12.73,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,16.46,4.1
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,32.65,22.1
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,40.97,30.1
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,50.67,38.92
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,39.56,29.34
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,38.8,28.7
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,27.31,18.47
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,15.84,8.3
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,42.81,31.86
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,69.91,52.67
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,99.93,77.02
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,129.35,100.5
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,154.63,120.04
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,180.87,140.2
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,208.88,161.47
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,234.7,180.95
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,225.73,174.09
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,211.19,162.84
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,250.83,193.26
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,293.86,225.89
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,224.94,172.88
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,148.7,113.33
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,175.11,134.3
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,202.36,155.67
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,124.78,94.77
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,47.79,33.19
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,160.3,123.93
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,280.29,217.83
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,147.29,113.66
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,19.41,10.27
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,41.51,28.48
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,63.68,46.69
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,360.44,292.17
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,629.55,498.37
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,585.49,464.1
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,540.0,430.13
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,481.09,385.36
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,422.11,338.73
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,336.73,268.86
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,259.46,202.5
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,157.96,101.24
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,29.02,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,13.21,1.38
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,26.3,16.64
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,42.48,31.42
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,58.42,45.85
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,74.53,60.24
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,90.45,74.23
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,106.22,87.87
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,121.8,101.15
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,128.89,106.96
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,136.52,108.02
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,142.03,111.92
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,146.87,115.43
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,157.93,124.05
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,169.25,132.9
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,167.28,131.18
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,164.8,129.09
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,217.15,170.57
2016,11,8,11,30,53.0,293.0,4.2,18.0,329.0,274.82,215.96
2016,11,8,11,45,30.0,249.0,4.3,18.5,269.5,232.47,182.35
2016,11,8,12,0,7.0,205.0,4.4,19.0,210.0,184.43,143.98
2016,11,8,12,15,17.5,237.5,4.45,19.0,249.5,220.04,172.47
2016,11,8,12,30,28.0,270.0,4.5,19.0,289.0,261.21,205.11
2016,11,8,12,45,27.5,267.0,4.55,19.0,285.5,256.59,201.59
2016,11,8,13,0,27.0,264.0,4.6,19.0,282.0,255.91,201.28
2016,11,8,13,15,37.5,270.0,4.55,19.0,294.5,279.18,220.04
2016,11,8,13,30,48.0,276.0,4.5,19.0,307.0,296.77,234.34
2016,11,8,13,45,49.5,266.5,4.45,19.5,297.5,292.79,231.16
2016,11,8,14,0,51.0,257.0,4.4,20.0,288.0,288.58,227.91
2016,11,8,14,15,33.0,227.0,4.3,19.5,247.0,247.55,195.94
2016,11,8,14,30,15.0,197.0,4.2,19.0,206.0,194.84,154.18
2016,11,8,14,45,7.5,166.0,4.1,19.0,170.5,159.61,125.95
2016,11,8,15,0,0.0,135.0,4.0,19.0,135.0,124.06,97.11
2016,11,8,15,15,0.0,117.0,3.85,18.5,117.0,107.13,83.68
2016,11,8,15,30,0.0,99.0,3.7,18.0,99.0,90.06,69.93
2016,11,8,15,45,0.0,86.0,3.55,18.0,86.0,77.96,60.03
2016,11,8,16,0,0.0,73.0,3.4,18.0,73.0,65.79,49.94
2016,11,8,16,15,0.0,59.5,3.2,18.0,59.5,53.01,39.2
2016,11,8,16,30,0.0,46.0,3.0,18.0,46.0,40.6,28.62
2016,11,8,16,45,0.0,33.5,2.9,18.0,33.5,29.53,19.05
2016,11,8,17,0,0.0,21.0,2.8,18.0,21.0,18.48,9.45
2016,11,8,17,15,0.0,12.0,2.85,17.5,12.0,10.55,1.32
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.73,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
