Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,10.0,4.45,14.5,10.0,8.79,2.23
2016,11,9,9,0,0.0,16.0,4.6,15.0,16.0,14.08,6.92
2016,11,9,9,15,0.0,36.5,4.6,15.0,36.5,32.19,22.99
2016,11,9,9,30,0.0,57.0,4.6,15.0,57.0,50.36,37.08
2016,11,9,9,45,0.0,48.5,4.65,15.5,48.5,42.83,30.56
2016,11,9,10,0,0.0,40.0,4.7,16.0,40.0,35.32,24.1
2016,11,9,10,15,0.0,42.5,4.7,16.0,42.5,37.55,25.9
2016,11,9,10,30,0.0,45.0,4.7,16.0,45.0,39.77,27.71
2016,11,9,10,45,1.5,112.5,4.75,16.5,114.0,99.6,77.08
2016,11,9,11,0,3.0,180.0,4.8,17.0,183.0,157.4,123.88
2016,11,9,11,15,1.5,143.5,4.8,17.0,145.0,126.69,98.78
2016,11,9,11,30,0.0,107.0,4.8,17.0,107.0,94.74,72.65
2016,11,9,11,45,0.5,134.5,4.85,17.0,135.0,119.09,92.52
2016,11,9,12,0,1.0,162.0,4.9,17.0,163.0,143.69,112.46
2016,11,9,12,15,0.5,149.5,4.85,17.0,150.0,132.78,103.56
2016,11,9,12,30,0.0,137.0,4.8,17.0,137.0,121.65,94.52
2016,11,9,12,45,0.0,139.5,4.75,17.5,139.5,124.08,96.35
2016,11,9,13,0,0.0,142.0,4.7,18.0,142.0,126.56,98.23
2016,11,9,13,15,0.0,123.0,4.65,18.0,123.0,109.55,84.48
2016,11,9,13,30,0.0,104.0,4.6,18.0,104.0,92.41,70.6
2016,11,9,13,45,0.0,75.5,4.55,18.0,75.5,66.87,49.75
2016,11,9,14,0,0.0,47.0,4.5,18.0,47.0,41.55,28.92
2016,11,9,14,15,0.0,56.0,4.5,18.0,56.0,49.52,35.6
2016,11,9,14,30,0.0,65.0,4.5,18.0,65.0,57.49,42.3
2016,11,9,14,45,1.5,111.0,4.5,18.0,112.0,100.88,78.39
2016,11,9,15,0,3.0,157.0,4.5,18.0,159.0,148.91,118.11
2016,11,9,15,15,1.5,97.0,4.4,18.0,98.0,88.38,68.39
2016,11,9,15,30,0.0,37.0,4.3,18.0,37.0,32.62,21.89
2016,11,9,15,45,0.0,32.0,4.2,18.0,32.0,28.19,18.23
2016,11,9,16,0,0.0,27.0,4.1,18.0,27.0,23.77,14.52
2016,11,9,16,15,0.0,22.0,3.8,17.5,22.0,19.35,10.8
2016,11,9,16,30,0.0,17.0,3.5,17.0,17.0,14.94,7.03
2016,11,9,16,45,0.0,12.0,3.25,17.0,12.0,10.53,3.2
2016,11,9,17,0,0.0,7.0,3.0,17.0,7.0,6.14,0.0
2016,11,9,17,15,0.0,3.5,2.95,16.5,3.5,3.07,0.0
2016,11,9,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,8.0,18.5,2.75,13.0,19.5,16.12,0.34
2016,11,10,7,30,16.0,37.0,2.8,13.0,39.0,31.15,20.9
2016,11,10,7,45,36.0,58.5,2.85,13.0,65.5,47.97,36.72
2016,11,10,8,0,56.0,80.0,2.9,13.0,92.0,64.45,51.9
2016,11,10,8,15,69.5,101.0,2.9,13.5,119.5,80.25,66.13
2016,11,10,8,30,83.0,122.0,2.9,14.0,147.0,95.72,79.74
2016,11,10,8,45,73.0,141.0,2.95,14.5,166.0,109.49,91.57
2016,11,10,9,0,63.0,160.0,3.0,15.0,185.0,122.92,102.88
2016,11,10,9,15,31.5,104.0,3.0,15.0,116.5,86.77,71.07
2016,11,10,9,30,0.0,48.0,3.0,15.0,48.0,42.38,30.34
2016,11,10,9,45,11.5,125.5,3.0,15.5,131.5,109.04,85.48
2016,11,10,10,0,23.0,203.0,3.0,16.0,215.0,171.59,135.65
2016,11,10,10,15,66.5,237.5,2.95,16.5,276.0,202.38,158.01
2016,11,10,10,30,110.0,272.0,2.9,17.0,337.0,245.02,190.16
2016,11,10,10,45,215.5,276.0,2.85,17.5,409.5,286.07,219.63
2016,11,10,11,0,321.0,280.0,2.8,18.0,482.0,339.18,259.65
2016,11,10,11,15,245.0,299.0,2.8,18.0,455.5,346.62,268.14
2016,11,10,11,30,169.0,318.0,2.8,18.0,429.0,344.94,268.58
2016,11,10,11,45,266.5,306.5,2.85,18.5,484.5,396.42,308.36
2016,11,10,12,0,364.0,295.0,2.9,19.0,540.0,454.36,353.04
2016,11,10,12,15,373.0,293.0,2.9,19.0,544.0,477.29,371.49
2016,11,10,12,30,382.0,291.0,2.9,19.0,548.0,499.66,389.5
2016,11,10,12,45,345.5,296.0,2.95,19.5,526.5,499.46,389.33
2016,11,10,13,0,309.0,301.0,3.0,20.0,505.0,496.21,386.74
2016,11,10,13,15,366.5,278.5,3.05,20.0,515.0,527.01,411.89
2016,11,10,13,30,424.0,256.0,3.1,20.0,525.0,567.19,443.76
2016,11,10,13,45,311.0,266.5,3.2,20.0,460.0,500.84,393.5
2016,11,10,14,0,198.0,277.0,3.3,20.0,395.0,428.18,337.64
2016,11,10,14,15,337.0,235.0,3.25,20.0,422.5,505.41,400.6
2016,11,10,14,30,476.0,193.0,3.2,20.0,450.0,583.97,463.09
2016,11,10,14,45,261.5,194.0,3.15,20.0,334.0,416.49,332.97
2016,11,10,15,0,47.0,195.0,3.1,20.0,218.0,235.21,187.0
2016,11,10,15,15,254.5,162.5,3.0,19.5,266.0,382.8,310.67
2016,11,10,15,30,462.0,130.0,2.9,19.0,314.0,514.62,417.75
2016,11,10,15,45,435.0,117.5,2.8,19.0,273.5,478.43,389.41
2016,11,10,16,0,408.0,105.0,2.7,19.0,233.0,441.1,360.4
2016,11,10,16,15,374.5,89.5,2.35,18.5,191.0,394.75,323.42
2016,11,10,16,30,341.0,74.0,2.0,18.0,149.0,348.2,284.88
2016,11,10,16,45,285.0,58.0,1.7,17.5,109.0,286.8,232.59
2016,11,10,17,0,229.0,42.0,1.4,17.0,69.0,227.78,179.63
2016,11,10,17,15,114.5,21.0,1.3,16.0,34.5,119.29,67.74
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,2.0,1.95,11.5,2.0,1.75,0.0
2016,11,11,7,30,0.0,4.0,2.1,12.0,4.0,3.5,0.0
2016,11,11,7,45,0.0,7.5,2.3,12.5,7.5,6.58,0.18
2016,11,11,8,0,0.0,11.0,2.5,13.0,11.0,9.66,3.02
2016,11,11,8,15,0.0,14.0,2.45,13.5,14.0,12.3,5.43
2016,11,11,8,30,0.0,17.0,2.4,14.0,17.0,14.95,7.81
2016,11,11,8,45,0.0,48.5,2.4,14.5,48.5,42.79,32.69
2016,11,11,9,0,0.0,80.0,2.4,15.0,80.0,70.23,56.8
2016,11,11,9,15,0.0,89.5,2.45,15.5,89.5,78.29,63.57
2016,11,11,9,30,0.0,99.0,2.5,16.0,99.0,86.34,67.06
2016,11,11,9,45,0.0,82.0,2.55,16.5,82.0,72.58,55.31
2016,11,11,10,0,0.0,65.0,2.6,17.0,65.0,57.48,42.51
2016,11,11,10,15,0.0,79.5,2.55,17.5,79.5,70.39,53.02
2016,11,11,10,30,0.0,94.0,2.5,18.0,94.0,83.22,63.33
2016,11,11,10,45,0.5,132.5,2.5,18.5,133.0,116.18,89.91
2016,11,11,11,0,1.0,171.0,2.5,19.0,172.0,149.12,116.05
2016,11,11,11,15,0.5,149.0,2.5,19.0,149.5,130.95,101.29
2016,11,11,11,30,0.0,127.0,2.5,19.0,127.0,112.11,86.07
2016,11,11,11,45,4.5,169.5,2.5,19.5,173.0,151.38,117.34
2016,11,11,12,0,9.0,212.0,2.5,20.0,219.0,191.42,148.75
2016,11,11,12,15,68.0,268.0,2.5,20.0,314.0,277.38,216.39
2016,11,11,12,30,127.0,324.0,2.5,20.0,409.0,372.91,290.1
2016,11,11,12,45,232.5,308.5,2.5,20.5,462.0,433.53,336.9
2016,11,11,13,0,338.0,293.0,2.5,21.0,515.0,506.33,392.4
2016,11,11,13,15,607.5,189.5,2.45,21.0,577.0,614.33,476.7
2016,11,11,13,30,877.0,86.0,2.4,21.0,639.0,708.33,549.64
2016,11,11,13,45,869.0,84.5,2.35,21.5,615.0,719.01,555.9
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,726.28,560.51
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,727.22,561.85
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,730.52,565.06
2016,11,11,14,45,800.0,84.0,2.15,22.0,488.5,712.92,553.47
2016,11,11,15,0,763.0,88.0,2.1,22.0,448.0,692.03,539.69
2016,11,11,15,15,736.5,84.0,2.0,21.5,405.0,666.84,523.45
2016,11,11,15,30,710.0,80.0,1.9,21.0,362.0,642.95,507.92
2016,11,11,15,45,673.0,75.0,1.8,21.0,315.0,604.5,480.28
2016,11,11,16,0,636.0,70.0,1.7,21.0,268.0,564.43,450.75
2016,11,11,16,15,579.5,63.5,1.45,20.5,219.5,507.8,406.95
2016,11,11,16,30,523.0,57.0,1.2,20.0,171.0,451.19,361.36
2016,11,11,16,45,437.0,47.0,0.95,19.5,125.0,372.11,296.1
2016,11,11,17,0,351.0,37.0,0.7,19.0,79.0,296.21,229.66
2016,11,11,17,15,175.5,18.5,0.7,18.5,39.5,154.09,82.74
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.5,15.5,3.35,11.5,34.5,12.44,0.0
2016,11,12,7,30,361.0,31.0,3.4,12.0,69.0,25.22,15.69
2016,11,12,7,45,457.5,40.0,3.45,12.5,115.5,31.63,22.3
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,37.9,28.25
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,41.41,31.54
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,44.89,34.64
2016,11,12,8,45,706.5,65.5,3.55,15.0,307.5,51.53,40.36
2016,11,12,9,0,744.0,70.0,3.6,16.0,355.0,53.94,42.22
2016,11,12,9,15,769.5,73.5,3.55,16.5,398.5,55.45,43.35
2016,11,12,9,30,795.0,77.0,3.5,17.0,442.0,66.66,43.01
2016,11,12,9,45,812.0,80.0,3.5,17.5,480.5,117.47,63.03
2016,11,12,10,0,829.0,83.0,3.5,18.0,519.0,169.54,98.03
2016,11,12,10,15,842.0,85.0,3.4,18.0,551.0,221.08,139.94
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,272.93,185.28
2016,11,12,10,45,861.0,89.5,3.2,18.5,607.5,327.73,233.64
2016,11,12,11,0,867.0,92.0,3.1,19.0,632.0,376.47,276.79
2016,11,12,11,15,873.0,93.0,3.0,19.0,649.0,422.83,317.79
2016,11,12,11,30,879.0,94.0,2.9,19.0,666.0,467.86,356.76
2016,11,12,11,45,884.0,93.0,2.85,19.5,675.5,509.08,391.23
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,548.41,423.26
2016,11,12,12,15,889.5,92.0,2.75,20.0,685.5,584.11,452.53
2016,11,12,12,30,890.0,92.0,2.7,20.0,686.0,617.28,479.25
2016,11,12,12,45,886.0,92.5,2.65,20.5,677.5,645.5,500.83
2016,11,12,13,0,882.0,93.0,2.6,21.0,669.0,670.7,519.72
2016,11,12,13,15,584.0,189.5,2.6,21.0,567.0,596.46,462.95
2016,11,12,13,30,286.0,286.0,2.6,21.0,465.0,489.9,380.72
2016,11,12,13,45,162.5,264.5,2.6,21.0,365.5,380.8,298.1
2016,11,12,14,0,39.0,243.0,2.6,21.0,266.0,264.86,207.09
2016,11,12,14,15,181.0,234.0,2.55,20.5,331.5,375.47,297.6
2016,11,12,14,30,323.0,225.0,2.5,20.0,397.0,489.49,388.11
2016,11,12,14,45,492.0,167.5,2.5,20.0,408.5,570.94,453.32
2016,11,12,15,0,661.0,110.0,2.5,20.0,420.0,642.66,510.7
2016,11,12,15,15,618.0,111.0,2.4,20.0,379.0,612.02,487.75
2016,11,12,15,30,575.0,112.0,2.3,20.0,338.0,578.91,463.33
2016,11,12,15,45,537.0,103.0,2.2,20.0,293.0,536.73,431.87
2016,11,12,16,0,499.0,94.0,2.1,20.0,248.0,489.18,395.59
2016,11,12,16,15,448.0,82.5,1.85,19.5,202.0,434.11,352.3
2016,11,12,16,30,397.0,71.0,1.6,19.0,156.0,379.65,307.78
2016,11,12,16,45,322.5,56.5,1.35,18.5,113.5,307.38,247.12
2016,11,12,17,0,248.0,42.0,1.1,18.0,71.0,238.77,186.24
2016,11,12,17,15,124.0,21.0,1.1,17.5,35.5,123.28,61.35
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,102.5,18.0,1.9,11.0,28.0,14.19,0.0
2016,11,13,7,30,205.0,36.0,2.0,11.0,56.0,28.09,18.04
2016,11,13,7,45,278.0,51.5,2.15,11.5,96.5,39.55,29.37
2016,11,13,8,0,351.0,67.0,2.3,12.0,137.0,50.64,39.73
2016,11,13,8,15,412.5,76.0,2.15,12.5,180.5,56.5,45.19
2016,11,13,8,30,474.0,85.0,2.0,13.0,224.0,62.22,50.29
2016,11,13,8,45,362.5,119.0,1.85,13.5,236.5,84.51,69.92
2016,11,13,9,0,251.0,153.0,1.7,14.0,249.0,109.69,91.69
2016,11,13,9,15,205.0,177.0,1.5,14.5,261.5,129.63,108.51
2016,11,13,9,30,159.0,201.0,1.3,15.0,274.0,146.2,122.12
2016,11,13,9,45,305.0,196.0,1.15,16.0,350.5,162.33,118.22
2016,11,13,10,0,451.0,191.0,1.0,17.0,427.0,194.51,134.24
2016,11,13,10,15,473.0,198.0,0.85,17.5,459.0,233.25,163.6
2016,11,13,10,30,495.0,205.0,0.7,18.0,491.0,273.9,195.94
2016,11,13,10,45,660.5,158.5,0.55,18.5,557.0,316.21,225.91
2016,11,13,11,0,826.0,112.0,0.4,19.0,623.0,373.57,268.8
2016,11,13,11,15,832.5,113.0,0.5,19.5,640.5,419.26,307.3
2016,11,13,11,30,839.0,114.0,0.6,20.0,658.0,463.79,344.12
2016,11,13,11,45,834.5,118.5,0.7,20.5,665.5,504.96,377.56
2016,11,13,12,0,830.0,123.0,0.8,21.0,673.0,543.78,408.39
2016,11,13,12,15,830.0,123.0,0.85,21.0,673.5,578.4,435.93
2016,11,13,12,30,830.0,123.0,0.9,21.0,674.0,610.63,461.25
2016,11,13,12,45,830.5,121.0,1.0,21.5,667.0,638.68,482.82
2016,11,13,13,0,831.0,119.0,1.1,22.0,660.0,664.02,502.15
2016,11,13,13,15,825.0,118.0,1.1,22.0,643.5,683.2,516.92
2016,11,13,13,30,819.0,117.0,1.1,22.0,627.0,699.2,529.36
2016,11,13,13,45,507.5,194.5,1.15,22.0,507.0,573.84,438.55
2016,11,13,14,0,196.0,272.0,1.2,22.0,387.0,419.64,323.15
2016,11,13,14,15,413.5,206.5,1.2,22.0,431.5,539.57,417.43
2016,11,13,14,30,631.0,141.0,1.2,22.0,476.0,643.81,496.28
2016,11,13,14,45,661.0,127.5,1.3,22.0,456.0,657.1,507.45
2016,11,13,15,0,691.0,114.0,1.4,22.0,436.0,667.32,517.38
2016,11,13,15,15,661.5,108.5,1.4,21.5,393.0,639.35,499.36
2016,11,13,15,30,632.0,103.0,1.4,21.0,350.0,608.9,479.4
2016,11,13,15,45,584.5,97.5,1.4,21.0,303.0,563.28,446.56
2016,11,13,16,0,537.0,92.0,1.4,21.0,256.0,516.1,411.58
2016,11,13,16,15,477.0,82.0,1.25,20.5,208.5,452.11,362.51
2016,11,13,16,30,417.0,72.0,1.1,20.0,161.0,393.26,315.37
2016,11,13,16,45,326.0,58.0,1.0,19.5,116.0,311.06,247.86
2016,11,13,17,0,235.0,44.0,0.9,19.0,71.0,233.61,180.54
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.5,120.67,54.91
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,17.5,1.8,12.5,31.0,13.84,0.0
2016,11,14,7,30,281.0,35.0,2.1,13.0,62.0,29.17,18.57
2016,11,14,7,45,384.0,46.0,2.4,14.0,108.0,37.13,26.89
2016,11,14,8,0,487.0,57.0,2.7,15.0,154.0,44.89,34.14
2016,11,14,8,15,549.5,65.0,2.8,15.5,202.5,49.71,38.61
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,54.44,42.81
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.0,56.6,44.6
2016,11,14,9,0,703.0,83.0,3.2,17.0,347.0,58.79,46.33
2016,11,14,9,15,731.5,87.0,3.25,17.5,391.0,60.13,47.28
2016,11,14,9,30,760.0,91.0,3.3,18.0,435.0,66.63,52.7
2016,11,14,9,45,783.0,93.0,3.35,19.0,474.5,121.25,68.03
2016,11,14,10,0,806.0,95.0,3.4,20.0,514.0,171.6,100.18
2016,11,14,10,15,820.0,97.5,3.4,20.5,546.0,222.45,140.33
2016,11,14,10,30,834.0,100.0,3.4,21.0,578.0,273.81,184.08
2016,11,14,10,45,845.5,100.5,3.4,21.5,603.5,323.03,227.26
2016,11,14,11,0,857.0,101.0,3.4,22.0,629.0,371.95,270.03
2016,11,14,11,15,863.0,102.0,3.35,22.0,646.0,418.67,311.01
2016,11,14,11,30,869.0,103.0,3.3,22.0,663.0,464.12,350.1
2016,11,14,11,45,886.0,97.0,3.25,22.5,674.5,508.06,386.36
2016,11,14,12,0,903.0,91.0,3.2,23.0,686.0,549.0,419.47
2016,11,14,12,15,903.0,91.0,3.15,23.0,686.5,584.88,448.81
2016,11,14,12,30,903.0,91.0,3.1,23.0,687.0,618.17,475.58
2016,11,14,12,45,900.5,90.5,3.05,23.5,679.0,646.72,497.4
2016,11,14,13,0,898.0,90.0,3.0,24.0,671.0,672.26,516.55
2016,11,14,13,15,892.5,89.0,2.9,24.0,654.5,692.2,532.13
2016,11,14,13,30,887.0,88.0,2.8,24.0,638.0,708.84,545.13
2016,11,14,13,45,878.5,86.5,2.75,24.0,614.0,719.5,553.45
2016,11,14,14,0,870.0,85.0,2.7,24.0,590.0,726.72,559.14
2016,11,14,14,15,857.5,83.0,2.65,24.0,558.5,732.32,563.84
2016,11,14,14,30,845.0,81.0,2.6,24.0,527.0,729.61,562.78
2016,11,14,14,45,826.5,79.0,2.55,24.0,489.0,719.08,556.32
2016,11,14,15,0,808.0,77.0,2.5,24.0,451.0,705.3,547.65
2016,11,14,15,15,783.5,74.0,2.3,24.0,408.0,682.85,531.89
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,657.6,513.99
2016,11,14,15,45,725.0,66.0,1.95,24.0,318.0,620.63,487.45
2016,11,14,16,0,691.0,61.0,1.8,24.0,271.0,581.69,458.78
2016,11,14,16,15,636.5,55.5,1.6,23.0,221.5,531.39,421.56
2016,11,14,16,30,582.0,50.0,1.4,22.0,172.0,477.0,378.77
2016,11,14,16,45,496.0,41.0,1.2,21.0,125.0,398.65,315.0
2016,11,14,17,0,410.0,32.0,1.0,20.0,78.0,323.74,248.7
2016,11,14,17,15,205.0,16.0,1.05,19.5,39.0,163.76,69.14
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,10.85,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,22.05,12.49
2016,11,15,7,45,551.5,32.0,2.85,14.0,116.5,27.48,18.42
2016,11,15,8,0,649.0,39.0,3.2,15.0,165.0,32.88,23.51
2016,11,15,8,15,704.0,44.0,3.1,15.5,216.0,36.3,26.71
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,39.7,29.75
2016,11,15,8,45,794.5,52.0,2.9,17.0,315.5,41.34,31.05
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,49.03,37.61
2016,11,15,9,15,854.0,57.5,2.55,19.0,409.0,51.02,39.08
2016,11,15,9,30,878.0,60.0,2.3,20.0,454.0,56.1,43.2
2016,11,15,9,45,895.5,61.5,2.05,21.0,493.5,109.47,54.79
2016,11,15,10,0,913.0,63.0,1.8,22.0,533.0,163.88,88.62
2016,11,15,10,15,924.5,64.5,1.7,22.5,566.0,218.07,130.77
2016,11,15,10,30,936.0,66.0,1.6,23.0,599.0,272.21,176.39
2016,11,15,10,45,944.0,67.0,1.55,24.0,624.5,324.67,221.39
2016,11,15,11,0,952.0,68.0,1.5,25.0,650.0,376.26,265.15
2016,11,15,11,15,957.0,68.5,1.45,25.0,667.5,425.17,306.97
2016,11,15,11,30,962.0,69.0,1.4,25.0,685.0,472.45,346.46
2016,11,15,11,45,961.0,71.0,1.4,25.5,694.0,516.51,381.94
2016,11,15,12,0,960.0,73.0,1.4,26.0,703.0,558.12,414.48
2016,11,15,12,15,960.0,73.5,1.3,26.0,703.5,596.21,443.76
2016,11,15,12,30,960.0,74.0,1.2,26.0,704.0,631.57,470.21
2016,11,15,12,45,957.0,73.5,1.2,26.5,696.0,661.22,491.87
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,687.66,510.84
2016,11,15,13,15,949.5,72.5,1.15,27.0,671.5,709.81,527.05
2016,11,15,13,30,945.0,72.0,1.1,27.0,655.0,728.53,540.49
2016,11,15,13,45,936.5,71.0,1.05,27.0,630.5,740.44,548.45
2016,11,15,14,0,928.0,70.0,1.0,27.0,606.0,748.72,554.16
2016,11,15,14,15,916.5,68.5,0.9,27.0,574.0,750.66,555.13
2016,11,15,14,30,905.0,67.0,0.8,27.0,542.0,749.02,553.84
2016,11,15,14,45,888.5,65.5,0.75,27.0,503.5,740.23,548.58
2016,11,15,15,0,872.0,64.0,0.7,27.0,465.0,728.11,541.24
2016,11,15,15,15,848.5,61.5,0.6,26.5,421.0,706.5,527.83
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,688.29,516.64
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,652.52,492.68
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,614.69,466.71
2016,11,15,16,15,705.0,47.5,0.4,25.5,229.5,561.68,430.19
2016,11,15,16,30,653.0,43.0,0.4,25.0,179.0,508.12,390.6
2016,11,15,16,45,564.0,36.0,0.4,24.5,130.0,428.15,328.28
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,350.79,261.8
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,175.38,64.79
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,11.82,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,23.11,13.07
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.5,29.4,19.97
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,35.61,25.8
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,39.32,29.27
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,43.02,32.56
2016,11,16,8,45,770.5,57.0,2.3,18.0,310.0,45.32,34.43
2016,11,16,9,0,807.0,61.0,2.4,19.0,359.0,47.61,36.21
2016,11,16,9,15,832.0,63.5,2.4,20.0,404.0,48.65,36.86
2016,11,16,9,30,857.0,66.0,2.4,21.0,449.0,57.82,44.51
2016,11,16,9,45,874.0,68.5,2.45,22.0,488.0,110.8,57.15
2016,11,16,10,0,891.0,71.0,2.5,23.0,527.0,164.83,90.27
2016,11,16,10,15,903.5,73.0,2.8,23.5,560.0,218.51,131.77
2016,11,16,10,30,916.0,75.0,3.1,24.0,593.0,272.3,177.19
2016,11,16,10,45,923.5,76.5,3.4,24.5,618.5,324.16,222.63
2016,11,16,11,0,931.0,78.0,3.7,25.0,644.0,375.14,267.38
2016,11,16,11,15,936.5,78.5,3.75,25.0,662.0,423.41,309.78
2016,11,16,11,30,942.0,79.0,3.8,25.0,680.0,470.15,350.14
2016,11,16,11,45,947.0,78.5,3.9,25.5,689.5,514.0,386.77
2016,11,16,12,0,952.0,78.0,4.0,26.0,699.0,555.84,420.91
2016,11,16,12,15,952.5,78.0,4.05,26.0,700.0,593.51,451.91
2016,11,16,12,30,953.0,78.0,4.1,26.0,701.0,628.49,480.29
2016,11,16,12,45,950.5,77.5,4.15,26.5,693.0,658.32,503.45
2016,11,16,13,0,948.0,77.0,4.2,27.0,685.0,684.99,523.87
2016,11,16,13,15,943.0,76.5,4.2,26.5,668.5,706.78,542.4
2016,11,16,13,30,938.0,76.0,4.2,26.0,652.0,725.15,558.35
2016,11,16,13,45,930.0,75.0,4.2,26.0,628.0,737.42,567.91
2016,11,16,14,0,922.0,74.0,4.2,26.0,604.0,746.12,574.98
2016,11,16,14,15,910.5,72.5,4.15,26.0,572.0,748.17,577.29
2016,11,16,14,30,899.0,71.0,4.1,26.0,540.0,746.66,577.23
2016,11,16,14,45,880.5,69.5,4.05,26.0,501.5,736.58,571.14
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,723.2,562.76
2016,11,16,15,15,838.5,65.0,3.7,25.5,419.0,707.33,552.78
2016,11,16,15,30,815.0,62.0,3.4,25.0,375.0,682.59,536.09
2016,11,16,15,45,780.5,58.5,3.15,24.5,326.5,646.74,510.97
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,608.84,483.52
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,554.5,443.06
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,499.62,399.3
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,419.18,333.01
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,341.2,262.49
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,174.36,57.85
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.0,13.5,2.3,13.5,30.5,12.28,0.0
2016,11,17,7,30,384.0,27.0,2.6,14.0,61.0,22.14,12.01
2016,11,17,7,45,489.0,36.0,2.95,15.0,108.5,28.74,19.34
2016,11,17,8,0,594.0,45.0,3.3,16.0,156.0,38.45,28.26
2016,11,17,8,15,654.5,50.5,3.7,16.5,206.5,42.02,31.62
2016,11,17,8,30,715.0,56.0,4.1,17.0,257.0,45.6,34.82
2016,11,17,8,45,753.5,60.0,4.5,18.0,305.5,47.79,36.59
2016,11,17,9,0,792.0,64.0,4.9,19.0,354.0,50.0,38.29
2016,11,17,9,15,817.5,67.0,5.05,19.5,398.5,51.32,39.27
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,52.67,40.24
2016,11,17,9,45,863.0,71.5,5.4,20.5,482.5,109.89,58.03
2016,11,17,10,0,883.0,73.0,5.6,21.0,522.0,162.9,90.33
2016,11,17,10,15,563.0,164.5,5.6,21.5,457.5,218.26,147.52
2016,11,17,10,30,243.0,256.0,5.6,22.0,393.0,255.61,191.04
2016,11,17,10,45,583.5,167.0,5.7,22.5,515.0,294.22,212.23
2016,11,17,11,0,924.0,78.0,5.8,23.0,637.0,370.09,267.35
2016,11,17,11,15,654.0,174.0,5.8,23.0,575.0,391.81,294.18
2016,11,17,11,30,384.0,270.0,5.8,23.0,513.0,391.21,299.78
2016,11,17,11,45,656.5,176.5,5.8,23.5,599.5,462.39,354.96
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,546.1,420.87
2016,11,17,12,15,928.0,83.0,5.75,24.0,686.0,582.2,451.2
2016,11,17,12,30,927.0,83.0,5.7,24.0,686.0,615.59,478.95
2016,11,17,12,45,923.5,82.0,5.7,24.5,677.0,643.62,501.34
2016,11,17,13,0,920.0,81.0,5.7,25.0,668.0,668.51,520.93
2016,11,17,13,15,913.5,80.5,5.6,25.0,651.5,688.73,537.44
2016,11,17,13,30,907.0,80.0,5.5,25.0,635.0,705.58,551.21
2016,11,17,13,45,896.0,79.0,5.45,25.0,610.0,715.35,559.38
2016,11,17,14,0,885.0,78.0,5.4,25.0,585.0,721.57,564.62
2016,11,17,14,15,678.0,132.0,5.25,25.0,508.0,651.83,511.76
2016,11,17,14,30,471.0,186.0,5.1,25.0,431.0,561.83,442.07
2016,11,17,14,45,640.5,129.5,5.0,25.0,436.5,635.9,502.12
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,694.8,548.15
2016,11,17,15,15,783.5,70.0,4.7,24.5,399.0,671.19,531.95
2016,11,17,15,30,757.0,67.0,4.5,24.0,356.0,644.85,513.85
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.5,602.14,482.08
2016,11,17,16,0,663.0,62.0,4.1,24.0,259.0,562.13,451.66
2016,11,17,16,15,604.5,56.0,3.75,23.5,210.5,505.51,407.13
2016,11,17,16,30,546.0,50.0,3.4,23.0,162.0,449.07,360.79
2016,11,17,16,45,436.0,42.0,3.1,22.5,115.5,358.59,285.36
2016,11,17,17,0,326.0,34.0,2.8,22.0,69.0,272.43,208.46
2016,11,17,17,15,163.0,17.0,3.0,21.5,34.5,138.36,37.43
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,42.5,17.5,1.95,18.5,21.0,15.92,0.0
2016,11,18,7,30,85.0,35.0,2.0,19.0,42.0,27.81,15.73
2016,11,18,7,45,192.5,52.5,2.15,19.5,83.5,41.27,29.54
2016,11,18,8,0,300.0,70.0,2.3,20.0,125.0,53.15,40.42
2016,11,18,8,15,368.5,82.0,2.35,20.0,170.0,61.21,47.81
2016,11,18,8,30,437.0,94.0,2.4,20.0,215.0,69.05,54.78
2016,11,18,8,45,498.0,99.5,2.45,20.0,261.5,71.98,57.32
2016,11,18,9,0,559.0,105.0,2.5,20.0,308.0,76.06,60.75
2016,11,18,9,15,594.0,111.5,2.85,20.0,351.0,78.63,62.83
2016,11,18,9,30,629.0,118.0,3.2,20.0,394.0,81.21,64.89
2016,11,18,9,45,418.0,172.0,3.55,20.5,362.5,142.48,98.84
2016,11,18,10,0,207.0,226.0,3.9,21.0,331.0,193.31,143.08
2016,11,18,10,15,207.5,243.5,4.25,20.5,354.0,221.76,165.51
2016,11,18,10,30,208.0,261.0,4.6,20.0,377.0,250.37,189.24
2016,11,18,10,45,284.5,258.5,4.95,20.0,425.5,282.5,213.51
2016,11,18,11,0,361.0,256.0,5.3,20.0,474.0,324.86,247.02
2016,11,18,11,15,596.5,184.5,5.4,20.0,556.0,377.53,286.93
2016,11,18,11,30,832.0,113.0,5.5,20.0,638.0,447.06,342.42
2016,11,18,11,45,617.0,192.0,5.65,20.0,584.5,455.8,354.29
2016,11,18,12,0,402.0,271.0,5.8,20.0,531.0,442.58,346.69
2016,11,18,12,15,295.5,291.5,5.8,20.0,482.5,424.47,333.83
2016,11,18,12,30,189.0,312.0,5.8,20.0,434.0,393.85,310.23
2016,11,18,12,45,538.5,203.5,5.85,20.0,546.0,525.79,417.39
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,659.74,525.07
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,680.31,542.27
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,697.67,557.29
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,710.85,569.15
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,720.72,577.79
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,726.92,584.64
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,724.91,585.44
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,711.0,576.48
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,693.8,565.01
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,669.62,548.8
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,642.66,530.11
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,611.14,506.29
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,574.02,476.97
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,517.35,431.6
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,460.67,383.92
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,382.89,315.63
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,308.48,244.0
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,154.54,36.02
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
