Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,9.1,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,16.65,0.0
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,25.26,15.67
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,33.61,23.95
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,38.13,28.36
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,42.63,32.53
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,49.6,38.75
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,52.56,41.29
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,54.62,42.86
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,56.68,44.39
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,78.18,46.26
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,129.7,70.27
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,180.53,105.62
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,232.05,147.51
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,282.51,190.97
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,332.68,234.73
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,383.71,279.64
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,429.71,319.92
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,472.27,356.03
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,513.27,389.91
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,550.83,421.14
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,585.9,449.74
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,615.9,473.09
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,643.03,493.74
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,665.0,511.35
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,683.7,526.33
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,696.14,536.92
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,705.12,544.97
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,707.45,548.92
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,706.33,550.26
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,702.95,549.04
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,691.2,541.81
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,669.64,527.2
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,645.22,510.24
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,608.78,483.19
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,570.35,453.53
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,514.45,411.72
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,458.06,367.07
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,378.56,300.69
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,297.62,223.73
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,145.94,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,15.01,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,25.89,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,28.56,18.67
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,31.23,22.31
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,35.1,26.19
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,38.99,29.89
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,40.65,31.41
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,42.39,32.91
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,49.88,39.55
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,52.29,41.55
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,71.5,41.74
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,125.13,65.18
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,179.45,103.38
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,234.12,148.93
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,287.47,196.61
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,340.39,244.79
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,390.8,291.29
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,439.79,335.82
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,485.82,376.27
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,529.8,414.0
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,569.54,448.31
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,606.55,479.67
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,638.82,505.78
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,667.94,528.85
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,691.86,548.71
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,712.26,565.64
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,726.9,578.11
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,737.84,587.3
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,742.38,591.39
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,743.22,592.93
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,735.5,588.28
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,724.33,581.17
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,704.91,568.24
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,682.53,552.85
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,649.04,527.54
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,613.57,499.92
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,566.22,463.34
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,512.71,419.23
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,431.56,349.39
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,353.09,270.22
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,172.24,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,8.19,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,14.95,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,23.2,14.18
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,31.2,22.48
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,35.85,27.12
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,44.2,34.94
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,47.26,37.69
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,50.33,40.31
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,52.47,42.01
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,54.61,43.66
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,70.76,43.6
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,122.17,65.86
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,173.76,101.66
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,231.1,148.88
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,281.4,193.1
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,331.18,237.68
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,378.47,280.92
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,424.42,322.44
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,467.07,359.86
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,507.84,394.77
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,545.27,427.07
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,580.19,456.72
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,566.96,447.41
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,536.94,424.46
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,610.39,483.45
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,676.52,536.32
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,688.14,545.31
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,696.29,551.93
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,698.74,556.36
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,702.79,561.57
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,694.17,556.34
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,682.24,548.73
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,660.66,534.06
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,636.24,516.97
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,599.97,489.21
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,561.67,458.74
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,505.95,415.11
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,455.99,373.44
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,371.96,301.5
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,292.09,223.42
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,143.26,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,6.37,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,12.34,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,28.16,17.8
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,43.55,32.94
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,58.14,46.66
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,73.32,60.7
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,86.53,72.6
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,99.38,83.92
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,110.42,93.43
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,123.21,104.32
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,131.49,105.96
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,141.18,113.29
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,172.33,135.39
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,213.02,165.23
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,122.37,94.0
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.82,1.79
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,34.01,23.03
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,59.3,44.17
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,150.38,119.25
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,242.88,194.04
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,170.64,135.65
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,95.75,74.26
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,53.09,38.9
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,10.59,3.27
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,131.01,104.13
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,259.07,208.69
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,132.51,105.45
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,8.81,1.8
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,47.72,34.71
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,87.38,68.11
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,83.87,65.3
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,80.4,62.54
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,71.66,55.43
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,62.88,48.2
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,54.34,40.99
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,45.9,33.79
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,36.6,25.8
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,27.31,17.7
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,18.92,10.27
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,10.54,2.69
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.82,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.51,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,10.54,3.11
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,17.59,10.1
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,25.98,18.02
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,34.38,25.91
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,42.8,33.65
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,51.23,41.27
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,56.11,45.65
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,61.0,49.98
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,33.95,24.01
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,7.04,0.49
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,61.46,47.7
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,113.54,92.2
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,77.5,61.1
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,38.87,27.84
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,76.63,60.1
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,113.53,91.31
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,84.61,66.73
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,54.87,41.38
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,71.76,55.78
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,88.65,70.12
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,86.9,68.64
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,85.13,67.17
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,131.53,106.55
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,179.69,147.09
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,113.02,91.08
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,47.73,35.49
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,69.92,54.64
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,93.04,74.52
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,61.9,47.95
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,31.74,21.99
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,28.64,19.37
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,25.54,16.71
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,22.0,13.65
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,18.47,10.56
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,14.94,7.43
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,11.41,4.27
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,7.9,1.1
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,4.38,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,2.19,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.88,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.75,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.63,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.51,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,4.39,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,5.27,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,7.03,0.77
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,8.79,2.37
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,18.49,10.44
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,28.22,18.78
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,53.47,40.47
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,78.72,61.94
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,65.49,50.54
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,52.17,39.11
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,92.71,73.49
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,132.31,106.7
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,153.5,124.26
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,175.3,142.33
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,157.62,127.62
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,139.21,112.27
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,136.03,109.69
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,132.8,107.06
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,114.97,92.15
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,96.95,77.04
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,68.17,52.61
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,39.75,28.4
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,126.32,102.5
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,220.44,181.88
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,229.05,189.8
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,237.98,198.15
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,219.42,183.31
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,200.45,167.96
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,176.52,147.76
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,152.2,126.92
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,125.59,103.86
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,98.67,80.06
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,67.31,51.89
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,30.02,18.45
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,13.3,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,4.38,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,7.9,1.4
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,11.85,5.16
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,15.82,8.9
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,19.79,12.58
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,23.77,16.2
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,26.42,18.61
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,29.08,21.0
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,56.56,45.81
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,83.2,66.29
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,51.25,38.72
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,18.51,10.41
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,85.1,67.48
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,148.39,120.46
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,163.11,132.29
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,178.39,144.74
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,167.05,135.11
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,154.86,124.83
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,167.07,134.94
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,179.72,145.37
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,170.01,137.44
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,159.92,129.22
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,230.33,187.99
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,301.17,246.21
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,213.68,174.37
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,118.67,94.96
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,100.26,79.81
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,81.78,64.36
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,74.92,58.7
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,68.12,53.03
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,61.0,47.07
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,53.89,41.06
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,307.47,262.74
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,528.75,443.89
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,472.29,395.42
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,415.84,346.69
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,340.51,279.73
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,268.56,207.38
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,132.72,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,13.64,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,20.4,10.64
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,30.72,21.71
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,35.46,26.5
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,40.2,31.05
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,42.16,32.91
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,44.2,34.72
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,46.17,36.46
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,48.15,38.17
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,59.78,48.49
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,111.6,60.01
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,163.94,94.31
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,216.66,137.3
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,267.72,183.07
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,318.22,229.81
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,316.37,244.36
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,283.93,228.12
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,258.65,208.52
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,227.01,183.01
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,197.36,158.91
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,166.6,133.65
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,179.27,143.93
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,192.44,154.56
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,164.77,131.9
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,136.37,108.53
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,123.84,98.31
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,111.17,87.93
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,124.91,99.74
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,139.47,112.28
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,103.58,82.41
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,68.12,52.61
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,61.44,47.16
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,54.77,41.64
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,308.74,263.61
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,529.43,445.65
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,471.87,396.37
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,414.16,346.32
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,322.31,265.95
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,234.47,181.94
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,115.81,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,12.73,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,22.23,11.99
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,32.51,23.6
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,38.74,29.87
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,44.85,35.76
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,48.62,39.22
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,52.33,42.49
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,54.36,44.2
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,56.41,45.88
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,65.13,53.54
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,113.2,65.52
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,161.99,96.89
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,211.73,136.36
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,225.05,165.27
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,210.34,167.91
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,222.33,177.41
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,234.35,186.75
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,249.27,198.27
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,264.84,210.22
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,272.94,216.8
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,280.96,223.35
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,284.18,225.84
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,287.11,228.13
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,286.25,227.82
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,285.07,227.29
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,212.46,169.43
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,131.87,103.96
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,124.91,98.65
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,117.92,93.1
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,109.44,86.32
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,100.94,79.49
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,361.82,297.34
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,585.27,466.92
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,547.85,435.49
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,508.72,405.42
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,451.54,363.91
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,394.27,319.56
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,312.47,251.88
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,234.34,179.07
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,115.17,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,9.1,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,23.95,12.96
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,38.7,29.23
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,54.1,44.17
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,69.1,58.55
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,81.57,70.24
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,93.73,81.4
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,99.68,86.79
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,114.99,100.69
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,126.76,111.01
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,141.04,117.44
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,128.65,106.62
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,113.34,93.53
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,119.71,98.88
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,126.09,104.23
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,165.75,137.83
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,207.02,172.74
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,192.88,160.83
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,177.25,147.57
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,179.32,149.34
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,181.36,151.11
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,181.61,151.38
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,181.83,151.67
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,127.81,105.63
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,73.51,58.76
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,217.05,184.91
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,361.49,309.34
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,391.29,336.49
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,432.13,373.03
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,355.38,307.28
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,288.6,249.02
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,269.17,232.88
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,249.11,215.92
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,225.94,196.03
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,202.11,175.17
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,172.35,148.74
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,142.0,121.13
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,106.88,88.41
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,70.62,53.18
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,32.98,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-2.0,18.0,11.82,0.0
2016,12,9,7,45,336.5,24.0,3.45,-1.5,57.0,19.68,9.47
2016,12,9,8,0,492.0,35.0,3.7,-1.0,96.0,28.31,20.14
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.0,36.11,27.95
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,41.27,33.06
2016,12,9,8,45,708.0,54.0,4.05,0.0,240.0,44.45,36.21
2016,12,9,9,0,759.0,59.0,4.2,0.0,288.0,47.65,39.25
2016,12,9,9,15,791.5,62.5,4.05,0.5,333.5,49.49,40.85
2016,12,9,9,30,824.0,66.0,3.9,1.0,379.0,51.36,42.43
2016,12,9,9,45,454.0,130.0,3.8,1.5,305.5,89.38,77.38
2016,12,9,10,0,84.0,194.0,3.7,2.0,232.0,154.0,127.07
2016,12,9,10,15,85.0,208.5,3.5,2.5,249.5,172.73,141.44
2016,12,9,10,30,86.0,223.0,3.3,3.0,267.0,191.58,156.74
2016,12,9,10,45,86.0,235.0,3.1,3.5,280.5,208.62,170.88
2016,12,9,11,0,86.0,247.0,2.9,4.0,294.0,225.63,185.07
2016,12,9,11,15,108.0,259.5,2.7,4.5,320.5,249.88,204.63
2016,12,9,11,30,130.0,272.0,2.5,5.0,347.0,275.71,225.55
2016,12,9,11,45,130.0,277.0,2.35,5.5,353.5,290.23,237.53
2016,12,9,12,0,130.0,282.0,2.2,6.0,360.0,304.49,249.16
2016,12,9,12,15,220.5,275.0,2.0,6.0,407.5,351.38,287.33
2016,12,9,12,30,311.0,268.0,1.8,6.0,455.0,407.91,333.03
2016,12,9,12,45,265.0,272.5,1.65,6.5,431.0,402.5,328.33
2016,12,9,13,0,219.0,277.0,1.5,7.0,407.0,387.39,315.99
2016,12,9,13,15,151.0,268.0,1.4,7.0,357.0,348.36,284.89
2016,12,9,13,30,83.0,259.0,1.3,7.0,307.0,297.26,243.57
2016,12,9,13,45,95.5,251.5,1.2,7.0,304.5,303.05,249.08
2016,12,9,14,0,108.0,244.0,1.1,7.0,302.0,308.97,254.4
2016,12,9,14,15,72.5,220.5,1.05,7.0,258.5,265.45,218.99
2016,12,9,14,30,37.0,197.0,1.0,7.0,215.0,220.23,181.84
