Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,45,431.5,137.0,1.0,7.0,322.5,462.88,386.28
2016,12,9,15,0,826.0,77.0,1.0,7.0,430.0,673.35,551.49
2016,12,9,15,15,799.0,73.5,1.0,6.5,388.0,651.54,534.58
2016,12,9,15,30,772.0,70.0,1.0,6.0,346.0,626.84,517.87
2016,12,9,15,45,733.0,66.0,1.05,6.0,300.0,590.88,491.34
2016,12,9,16,0,694.0,62.0,1.1,6.0,254.0,557.51,465.55
2016,12,9,16,15,633.5,55.5,1.0,5.5,206.0,501.95,420.45
2016,12,9,16,30,573.0,49.0,0.9,5.0,158.0,446.26,373.14
2016,12,9,16,45,473.0,40.0,0.85,4.5,112.5,364.43,302.21
2016,12,9,17,0,373.0,31.0,0.8,4.0,67.0,286.26,225.65
2016,12,9,17,15,186.5,15.5,0.85,3.5,33.5,141.87,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,11.82,0.0
2016,12,10,7,45,222.0,27.5,1.15,2.5,50.5,22.96,11.25
2016,12,10,8,0,360.0,42.0,1.3,3.0,86.0,34.65,25.46
2016,12,10,8,15,447.0,52.0,1.35,3.0,131.5,41.65,32.65
2016,12,10,8,30,534.0,62.0,1.4,3.0,177.0,48.52,39.39
2016,12,10,8,45,588.5,69.0,1.45,3.5,223.0,52.53,43.22
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,56.52,46.86
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,58.77,48.79
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,61.05,50.68
2016,12,10,9,45,742.5,89.5,1.85,5.5,395.5,62.14,51.46
2016,12,10,10,0,768.0,93.0,2.0,6.0,435.0,105.54,62.37
2016,12,10,10,15,421.0,156.0,2.05,6.0,346.0,159.09,113.2
2016,12,10,10,30,74.0,219.0,2.1,6.0,257.0,186.53,151.05
2016,12,10,10,45,46.5,212.0,2.15,6.5,236.0,183.41,149.29
2016,12,10,11,0,19.0,205.0,2.2,7.0,215.0,179.49,146.79
2016,12,10,11,15,16.0,205.0,2.3,7.0,214.0,181.03,148.15
2016,12,10,11,30,13.0,205.0,2.4,7.0,213.0,182.02,149.02
2016,12,10,11,45,13.0,208.0,2.5,7.5,216.5,186.28,152.29
2016,12,10,12,0,13.0,211.0,2.6,8.0,220.0,190.49,155.52
2016,12,10,12,15,7.0,190.5,2.65,8.0,195.5,171.33,139.65
2016,12,10,12,30,1.0,170.0,2.7,8.0,171.0,151.14,122.87
2016,12,10,12,45,3.5,180.0,2.75,8.5,182.5,162.04,131.83
2016,12,10,13,0,6.0,190.0,2.8,9.0,194.0,173.33,141.06
2016,12,10,13,15,3.0,155.0,2.8,9.0,157.0,140.4,113.69
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,106.95,85.69
2016,12,10,13,45,0.0,107.0,2.85,9.5,107.0,95.23,75.78
2016,12,10,14,0,0.0,94.0,2.9,10.0,94.0,83.42,65.77
2016,12,10,14,15,0.0,103.0,2.9,10.0,103.0,91.85,73.06
2016,12,10,14,30,0.0,112.0,2.9,10.0,112.0,100.62,80.64
2016,12,10,14,45,0.0,90.5,2.95,10.0,90.5,80.57,63.74
2016,12,10,15,0,0.0,69.0,3.0,10.0,69.0,61.0,47.13
2016,12,10,15,15,0.0,62.0,2.95,9.5,62.0,54.78,41.98
2016,12,10,15,30,0.0,55.0,2.9,9.0,55.0,48.56,36.77
2016,12,10,15,45,319.0,61.0,2.85,9.0,149.5,302.03,260.22
2016,12,10,16,0,638.0,67.0,2.8,9.0,244.0,526.49,445.7
2016,12,10,16,15,576.0,60.5,2.4,8.5,197.5,470.9,397.34
2016,12,10,16,30,514.0,54.0,2.0,8.0,151.0,415.17,348.65
2016,12,10,16,45,415.0,43.5,1.7,7.5,107.0,333.41,276.64
2016,12,10,17,0,316.0,33.0,1.4,7.0,63.0,255.25,200.74
2016,12,10,17,15,158.0,16.5,1.4,6.5,31.5,127.81,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,10.91,0.0
2016,12,11,7,45,257.5,24.0,4.25,8.5,49.5,19.75,8.02
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,29.22,19.95
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,34.72,25.5
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,40.15,30.69
2016,12,11,8,45,290.0,38.5,5.05,10.5,100.5,27.03,18.91
2016,12,11,9,0,0.0,25.0,5.3,11.0,25.0,22.0,14.33
2016,12,11,9,15,0.0,66.0,5.25,11.5,66.0,58.33,47.07
2016,12,11,9,30,0.0,107.0,5.2,12.0,107.0,91.0,76.04
2016,12,11,9,45,0.0,79.0,5.2,12.5,79.0,69.68,56.76
2016,12,11,10,0,0.0,51.0,5.2,13.0,51.0,45.03,32.91
2016,12,11,10,15,0.0,55.0,5.2,13.0,55.0,48.58,35.86
2016,12,11,10,30,0.0,59.0,5.2,13.0,59.0,52.14,38.8
2016,12,11,10,45,57.5,155.0,5.25,13.5,186.5,142.81,112.33
2016,12,11,11,0,115.0,251.0,5.3,14.0,314.0,235.32,186.27
2016,12,11,11,15,91.5,254.0,5.35,14.5,305.5,239.84,190.7
2016,12,11,11,30,68.0,257.0,5.4,15.0,297.0,241.76,192.81
2016,12,11,11,45,139.5,269.0,5.5,15.5,351.5,286.61,228.08
2016,12,11,12,0,211.0,281.0,5.6,16.0,406.0,338.0,268.91
2016,12,11,12,15,143.5,277.0,5.55,16.0,362.5,315.49,251.96
2016,12,11,12,30,76.0,273.0,5.5,16.0,319.0,283.54,226.82
2016,12,11,12,45,244.0,257.0,5.5,16.5,401.5,375.58,301.37
2016,12,11,13,0,412.0,241.0,5.5,17.0,484.0,468.63,376.07
2016,12,11,13,15,639.0,167.5,5.45,17.0,535.5,560.51,451.07
2016,12,11,13,30,866.0,94.0,5.4,17.0,587.0,645.18,520.39
2016,12,11,13,45,748.5,120.0,5.35,17.5,535.0,618.76,499.21
2016,12,11,14,0,631.0,146.0,5.3,18.0,483.0,584.54,471.98
2016,12,11,14,15,504.0,169.0,5.15,17.5,429.5,530.45,430.37
2016,12,11,14,30,377.0,192.0,5.0,17.0,376.0,466.4,380.12
2016,12,11,14,45,335.5,183.5,4.9,17.0,338.5,435.33,356.09
2016,12,11,15,0,294.0,175.0,4.8,17.0,301.0,402.69,330.38
2016,12,11,15,15,278.5,161.5,4.6,16.5,271.5,380.8,313.97
2016,12,11,15,30,263.0,148.0,4.4,16.0,242.0,357.85,296.33
2016,12,11,15,45,254.5,129.0,4.2,16.0,210.5,331.71,275.38
2016,12,11,16,0,246.0,110.0,4.0,16.0,179.0,304.31,252.92
2016,12,11,16,15,222.5,91.5,3.75,15.5,145.0,266.89,221.68
2016,12,11,16,30,199.0,73.0,3.5,15.0,111.0,229.08,189.08
2016,12,11,16,45,160.5,54.0,3.25,14.5,79.0,181.25,146.84
2016,12,11,17,0,122.0,35.0,3.0,14.0,47.0,133.65,101.64
2016,12,11,17,15,61.0,17.5,2.9,13.5,23.5,64.69,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,10.0,3.6,5.0,13.0,9.1,0.0
2016,12,12,7,45,278.0,22.0,3.75,5.5,49.0,17.98,6.4
2016,12,12,8,0,430.0,34.0,3.9,6.0,85.0,27.52,18.67
2016,12,12,8,15,515.5,41.5,3.9,6.5,130.5,32.68,23.98
2016,12,12,8,30,601.0,49.0,3.9,7.0,176.0,37.79,28.93
2016,12,12,8,45,653.0,54.5,3.9,7.5,222.5,44.87,35.51
2016,12,12,9,0,705.0,60.0,3.9,8.0,269.0,48.44,38.75
2016,12,12,9,15,739.5,64.0,3.8,8.5,313.0,50.62,40.62
2016,12,12,9,30,774.0,68.0,3.7,9.0,357.0,52.82,42.46
2016,12,12,9,45,797.5,71.0,3.6,10.0,396.5,54.16,43.39
2016,12,12,10,0,821.0,74.0,3.5,11.0,436.0,95.2,52.36
2016,12,12,10,15,837.5,76.0,3.35,11.5,469.5,144.72,81.6
2016,12,12,10,30,854.0,78.0,3.2,12.0,503.0,195.05,120.55
2016,12,12,10,45,865.0,79.5,3.1,12.5,529.5,244.39,163.3
2016,12,12,11,0,876.0,81.0,3.0,13.0,556.0,297.7,210.93
2016,12,12,11,15,883.5,82.0,2.8,13.0,575.5,344.18,253.65
2016,12,12,11,30,891.0,83.0,2.6,13.0,595.0,389.58,294.98
2016,12,12,11,45,897.5,82.5,2.4,13.5,606.5,431.97,332.43
2016,12,12,12,0,904.0,82.0,2.2,14.0,618.0,472.74,367.41
2016,12,12,12,15,905.0,82.5,2.0,14.5,621.0,510.03,398.53
2016,12,12,12,30,906.0,83.0,1.8,15.0,624.0,544.97,426.69
2016,12,12,12,45,903.5,82.5,1.6,15.5,619.0,574.56,449.78
2016,12,12,13,0,901.0,82.0,1.4,16.0,614.0,601.28,469.8
2016,12,12,13,15,896.0,81.5,1.25,16.0,601.0,623.55,487.03
2016,12,12,13,30,891.0,81.0,1.1,16.0,588.0,642.69,501.43
2016,12,12,13,45,882.5,80.0,0.95,16.0,566.5,655.89,511.08
2016,12,12,14,0,874.0,79.0,0.8,16.0,545.0,665.75,518.01
2016,12,12,14,15,862.0,77.5,0.8,16.0,517.0,673.75,525.05
2016,12,12,14,30,850.0,76.0,0.8,16.0,489.0,674.49,526.98
2016,12,12,14,45,828.0,75.0,0.8,16.0,453.5,665.7,522.02
2016,12,12,15,0,806.0,74.0,0.8,16.0,418.0,653.66,514.67
2016,12,12,15,15,780.5,70.5,0.8,16.0,377.5,633.23,501.12
2016,12,12,15,30,755.0,67.0,0.8,16.0,337.0,609.99,485.18
2016,12,12,15,45,716.5,63.0,0.8,16.0,292.5,574.91,459.83
2016,12,12,16,0,678.0,59.0,0.8,16.0,248.0,537.82,432.05
2016,12,12,16,15,620.0,53.5,0.8,15.0,201.5,489.82,395.83
2016,12,12,16,30,562.0,48.0,0.8,14.0,155.0,437.55,354.16
2016,12,12,16,45,465.0,39.0,0.85,13.5,110.5,358.05,287.96
2016,12,12,17,0,368.0,30.0,0.9,13.0,66.0,282.19,217.01
2016,12,12,17,15,184.0,15.0,0.95,12.5,33.0,140.46,7.05
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,9.1,0.0
2016,12,13,7,45,209.5,24.5,2.8,10.5,45.5,20.35,7.07
2016,12,13,8,0,355.0,39.0,3.1,11.0,80.0,32.13,22.18
2016,12,13,8,15,444.5,48.5,3.0,11.5,124.5,38.79,28.86
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,45.32,35.06
2016,12,13,8,45,597.5,63.0,2.8,12.5,216.0,47.83,37.44
2016,12,13,9,0,661.0,68.0,2.7,13.0,263.0,50.43,39.75
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.5,52.53,41.52
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,54.65,43.24
2016,12,13,9,45,764.0,79.5,2.75,15.0,390.0,60.75,48.35
2016,12,13,10,0,793.0,82.0,2.8,16.0,430.0,98.31,55.45
2016,12,13,10,15,811.0,84.5,2.8,16.5,464.0,146.95,83.18
2016,12,13,10,30,829.0,87.0,2.8,17.0,498.0,196.64,120.53
2016,12,13,10,45,843.5,88.0,2.85,17.5,525.5,245.16,161.42
2016,12,13,11,0,858.0,89.0,2.9,18.0,553.0,293.82,204.21
2016,12,13,11,15,866.0,90.0,2.95,18.0,572.5,340.43,246.34
2016,12,13,11,30,874.0,91.0,3.0,18.0,592.0,386.1,287.42
2016,12,13,11,45,893.5,85.5,3.1,18.5,606.0,431.28,326.76
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,473.01,362.71
2016,12,13,12,15,914.5,80.0,3.3,19.0,623.5,510.43,395.41
2016,12,13,12,30,916.0,80.0,3.4,19.0,627.0,545.5,425.64
2016,12,13,12,45,914.5,79.5,3.5,19.0,622.0,575.95,451.82
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,603.58,475.4
2016,12,13,13,15,908.5,78.5,3.65,19.0,604.0,626.49,494.94
2016,12,13,13,30,904.0,78.0,3.7,19.0,591.0,646.25,511.85
2016,12,13,13,45,897.0,76.5,3.75,19.0,570.0,660.15,524.21
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,670.69,533.96
2016,12,13,14,15,878.0,73.5,3.8,18.5,521.0,674.59,539.49
2016,12,13,14,30,866.0,72.0,3.8,18.0,493.0,675.1,542.44
2016,12,13,14,45,845.0,71.0,3.8,18.0,457.5,671.78,541.18
2016,12,13,15,0,824.0,70.0,3.8,18.0,422.0,660.55,533.98
2016,12,13,15,15,799.0,67.0,3.65,17.5,381.5,641.11,520.91
2016,12,13,15,30,774.0,64.0,3.5,17.0,341.0,618.81,505.27
2016,12,13,15,45,740.0,59.5,3.4,16.5,296.5,586.1,481.1
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,551.28,454.3
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.0,499.43,413.09
2016,12,13,16,30,594.0,44.0,2.9,14.0,158.0,446.98,369.24
2016,12,13,16,45,499.0,36.5,2.7,13.5,113.0,375.12,306.27
2016,12,13,17,0,404.0,29.0,2.5,13.0,68.0,301.68,234.98
2016,12,13,17,15,202.0,14.5,2.65,12.5,34.0,149.82,16.08
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.5,2.8,4.5,39.5,14.79,3.25
2016,12,14,8,0,371.0,37.0,3.0,5.0,79.0,30.37,21.15
2016,12,14,8,15,460.0,46.5,2.8,5.5,124.0,37.11,28.06
2016,12,14,8,30,549.0,56.0,2.6,6.0,169.0,43.72,34.46
2016,12,14,8,45,278.5,81.0,2.4,7.0,138.5,59.51,48.95
2016,12,14,9,0,8.0,106.0,2.2,8.0,108.0,87.7,74.37
2016,12,14,9,15,44.0,130.5,2.1,8.5,146.5,102.21,87.17
2016,12,14,9,30,80.0,155.0,2.0,9.0,185.0,119.09,101.88
2016,12,14,9,45,79.5,173.5,1.95,10.0,205.5,131.78,112.43
2016,12,14,10,0,79.0,192.0,1.9,11.0,226.0,150.4,120.19
2016,12,14,10,15,57.0,196.0,1.85,11.5,221.5,159.84,127.19
2016,12,14,10,30,35.0,200.0,1.8,12.0,217.0,166.21,132.72
2016,12,14,10,45,31.0,206.5,1.75,12.5,222.5,175.3,139.93
2016,12,14,11,0,27.0,213.0,1.7,13.0,228.0,187.31,149.52
2016,12,14,11,15,25.0,217.0,1.65,13.5,231.0,192.99,153.83
2016,12,14,11,30,23.0,221.0,1.6,14.0,234.0,198.32,157.84
2016,12,14,11,45,21.5,222.5,1.6,14.5,235.0,201.46,160.09
2016,12,14,12,0,20.0,224.0,1.6,15.0,236.0,204.32,162.13
2016,12,14,12,15,20.0,225.5,1.55,15.0,237.5,207.68,164.82
2016,12,14,12,30,20.0,227.0,1.5,15.0,239.0,210.97,167.5
2016,12,14,12,45,25.0,232.0,1.5,15.5,247.0,220.08,174.57
2016,12,14,13,0,30.0,237.0,1.5,16.0,255.0,234.67,186.0
2016,12,14,13,15,36.0,237.5,1.45,16.0,258.5,242.22,192.18
2016,12,14,13,30,42.0,238.0,1.4,16.0,262.0,250.16,198.75
2016,12,14,13,45,181.5,233.0,1.4,16.5,331.0,346.37,276.36
2016,12,14,14,0,321.0,228.0,1.4,17.0,400.0,448.97,356.45
2016,12,14,14,15,492.5,173.0,1.45,17.0,420.5,524.93,416.93
2016,12,14,14,30,664.0,118.0,1.5,17.0,441.0,596.46,473.7
2016,12,14,14,45,712.0,104.0,1.55,17.0,428.0,620.9,493.42
2016,12,14,15,0,760.0,90.0,1.6,17.0,415.0,642.31,511.29
2016,12,14,15,15,732.0,86.0,1.55,16.5,374.5,620.5,496.59
2016,12,14,15,30,704.0,82.0,1.5,16.0,334.0,596.03,479.86
2016,12,14,15,45,663.5,76.5,1.5,16.0,289.5,559.06,452.47
2016,12,14,16,0,623.0,71.0,1.5,16.0,245.0,520.31,422.78
2016,12,14,16,15,562.5,63.5,1.45,15.0,199.0,465.03,380.05
2016,12,14,16,30,502.0,56.0,1.4,14.0,153.0,409.53,334.97
2016,12,14,16,45,407.0,45.5,1.35,13.0,109.0,330.57,268.52
2016,12,14,17,0,312.0,35.0,1.3,12.0,65.0,254.73,198.37
2016,12,14,17,15,156.0,17.5,1.5,11.5,32.5,129.31,20.23
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.0,3.35,3.5,6.0,5.26,0.0
2016,12,15,8,0,0.0,12.0,3.5,4.0,12.0,10.54,3.66
2016,12,15,8,15,0.0,20.0,3.55,4.0,20.0,17.59,10.42
2016,12,15,8,30,0.0,28.0,3.6,4.0,28.0,24.65,17.15
2016,12,15,8,45,0.0,36.0,3.65,4.5,36.0,31.72,23.79
2016,12,15,9,0,0.0,44.0,3.7,5.0,44.0,38.8,30.33
2016,12,15,9,15,0.0,47.5,3.65,5.5,47.5,41.9,33.11
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,45.01,35.83
2016,12,15,9,45,0.0,57.5,3.55,6.5,57.5,50.78,40.94
2016,12,15,10,0,0.0,64.0,3.5,7.0,64.0,56.56,43.83
2016,12,15,10,15,0.0,77.5,3.4,7.0,77.5,68.57,54.12
2016,12,15,10,30,0.0,91.0,3.3,7.0,91.0,80.29,64.1
2016,12,15,10,45,0.0,97.5,3.2,7.5,97.5,85.94,68.68
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,91.62,73.26
2016,12,15,11,15,0.0,105.0,2.95,8.0,105.0,92.63,74.01
2016,12,15,11,30,0.0,106.0,2.8,8.0,106.0,93.61,74.75
2016,12,15,11,45,0.0,115.0,2.7,8.5,115.0,101.53,81.24
2016,12,15,12,0,0.0,124.0,2.6,9.0,124.0,109.52,87.75
2016,12,15,12,15,0.0,139.5,2.5,9.5,139.5,123.29,99.08
2016,12,15,12,30,0.0,155.0,2.4,10.0,155.0,137.28,110.51
2016,12,15,12,45,0.0,160.0,2.35,10.5,160.0,142.15,114.33
2016,12,15,13,0,0.0,165.0,2.3,11.0,165.0,147.14,118.27
2016,12,15,13,15,0.0,165.5,2.2,11.0,166.0,148.14,119.16
2016,12,15,13,30,0.0,166.0,2.1,11.0,167.0,149.22,120.14
2016,12,15,13,45,0.0,158.5,2.05,11.5,159.0,142.9,114.82
2016,12,15,14,0,0.0,151.0,2.0,12.0,151.0,136.51,109.48
2016,12,15,14,15,22.5,176.5,1.95,12.0,187.5,177.09,143.8
2016,12,15,14,30,45.0,202.0,1.9,12.0,224.0,230.4,188.17
2016,12,15,14,45,115.5,194.5,1.85,12.0,245.0,285.25,234.6
2016,12,15,15,0,186.0,187.0,1.8,12.0,266.0,329.99,272.48
2016,12,15,15,15,167.5,173.5,1.75,11.5,240.0,306.69,254.22
2016,12,15,15,30,149.0,160.0,1.7,11.0,214.0,282.98,235.62
2016,12,15,15,45,341.0,125.0,1.7,11.0,226.5,383.35,321.22
2016,12,15,16,0,533.0,90.0,1.7,11.0,239.0,481.52,401.29
2016,12,15,16,15,470.5,79.5,1.5,10.0,193.5,421.57,351.99
2016,12,15,16,30,408.0,69.0,1.3,9.0,148.0,364.85,304.35
2016,12,15,16,45,314.5,55.0,1.1,8.5,105.5,286.42,236.3
2016,12,15,17,0,221.0,41.0,0.9,8.0,63.0,212.34,167.36
2016,12,15,17,15,110.5,20.5,0.9,7.5,31.5,107.21,22.15
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,14.88,1.82
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,30.5,20.74
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.0,37.67,28.02
2016,12,16,8,30,522.0,57.0,4.2,10.0,162.0,44.68,34.71
2016,12,16,8,45,585.5,62.5,4.3,10.5,208.5,47.6,37.51
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,50.59,40.21
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.5,52.68,41.99
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,54.78,43.72
2016,12,16,9,45,754.0,79.5,4.4,13.0,382.0,60.89,48.88
2016,12,16,10,0,784.0,82.0,4.4,14.0,422.0,92.74,53.78
2016,12,16,10,15,403.5,135.5,4.45,14.5,311.5,136.26,92.56
2016,12,16,10,30,23.0,189.0,4.5,15.0,201.0,161.22,128.27
2016,12,16,10,45,22.5,197.5,4.55,15.5,209.5,170.84,135.75
2016,12,16,11,0,22.0,206.0,4.6,16.0,218.0,180.33,143.15
2016,12,16,11,15,28.5,220.0,4.6,16.5,236.0,193.52,153.35
2016,12,16,11,30,35.0,234.0,4.6,17.0,254.0,210.98,167.04
2016,12,16,11,45,53.5,250.5,4.7,17.5,281.5,236.0,186.64
2016,12,16,12,0,72.0,267.0,4.8,18.0,309.0,263.01,207.89
2016,12,16,12,15,108.0,275.5,4.8,18.0,339.5,293.2,232.05
2016,12,16,12,30,144.0,284.0,4.8,18.0,370.0,329.63,261.3
2016,12,16,12,45,191.5,279.0,4.85,18.5,392.5,359.93,285.49
2016,12,16,13,0,239.0,274.0,4.9,19.0,415.0,392.4,311.46
2016,12,16,13,15,220.0,270.0,4.95,19.0,397.5,388.4,309.01
2016,12,16,13,30,201.0,266.0,5.0,19.0,380.0,382.69,305.18
2016,12,16,13,45,140.0,252.5,5.05,19.0,330.5,339.24,270.99
2016,12,16,14,0,79.0,239.0,5.1,19.0,281.0,283.31,226.35
2016,12,16,14,15,443.0,164.5,5.05,19.0,381.5,482.12,390.47
2016,12,16,14,30,807.0,90.0,5.0,19.0,482.0,658.22,531.67
2016,12,16,14,45,794.0,85.5,5.0,19.0,449.0,651.93,527.55
2016,12,16,15,0,781.0,81.0,5.0,19.0,416.0,642.45,521.7
2016,12,16,15,15,755.0,77.5,4.8,18.5,376.0,622.2,507.56
2016,12,16,15,30,729.0,74.0,4.6,18.0,336.0,599.14,490.88
2016,12,16,15,45,686.5,70.5,4.4,18.0,292.0,566.74,465.22
2016,12,16,16,0,644.0,67.0,4.2,18.0,248.0,529.09,434.76
2016,12,16,16,15,585.5,60.0,3.8,17.5,202.0,475.59,391.26
2016,12,16,16,30,527.0,53.0,3.4,17.0,156.0,421.83,345.73
2016,12,16,16,45,430.0,43.5,3.0,16.5,112.0,342.49,277.52
2016,12,16,17,0,333.0,34.0,2.6,16.0,68.0,266.35,206.77
2016,12,16,17,15,166.5,17.0,2.65,15.5,34.0,135.37,34.89
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,181.5,17.0,3.2,15.5,36.5,13.59,0.27
2016,12,17,8,0,363.0,34.0,3.5,16.0,73.0,27.8,17.75
2016,12,17,8,15,453.0,43.0,3.6,16.5,117.0,34.2,24.15
2016,12,17,8,30,543.0,52.0,3.7,17.0,161.0,40.48,30.01
2016,12,17,8,45,591.5,59.5,3.8,17.5,205.5,45.2,34.32
2016,12,17,9,0,640.0,67.0,3.9,18.0,250.0,49.81,38.38
2016,12,17,9,15,677.5,71.5,4.15,18.5,293.5,51.92,40.13
2016,12,17,9,30,715.0,76.0,4.4,19.0,337.0,54.04,41.83
2016,12,17,9,45,739.5,80.0,4.65,19.5,376.0,61.26,47.92
2016,12,17,10,0,764.0,84.0,4.9,20.0,415.0,91.89,53.02
2016,12,17,10,15,387.0,129.0,4.95,20.0,297.0,129.08,85.57
2016,12,17,10,30,10.0,174.0,5.0,20.0,179.0,147.93,115.72
2016,12,17,10,45,22.0,196.0,5.05,20.5,208.0,169.48,132.19
2016,12,17,11,0,34.0,218.0,5.1,21.0,237.0,188.76,146.85
2016,12,17,11,15,164.5,236.5,5.0,21.5,330.0,244.52,187.3
2016,12,17,11,30,295.0,255.0,4.9,22.0,423.0,314.65,240.05
2016,12,17,11,45,340.0,251.0,4.85,22.5,448.5,346.88,265.54
2016,12,17,12,0,385.0,247.0,4.8,23.0,474.0,381.77,293.25
2016,12,17,12,15,626.5,171.5,4.65,23.0,543.5,453.11,348.83
2016,12,17,12,30,868.0,96.0,4.5,23.0,613.0,531.15,410.27
2016,12,17,12,45,874.5,93.5,4.4,23.0,611.0,563.7,437.16
2016,12,17,13,0,881.0,91.0,4.3,23.0,609.0,593.94,462.03
2016,12,17,13,15,877.5,90.0,4.15,23.0,597.0,617.37,481.3
2016,12,17,13,30,874.0,89.0,4.0,23.0,585.0,637.75,497.95
2016,12,17,13,45,872.5,86.0,3.9,23.0,566.5,654.12,511.59
2016,12,17,14,0,871.0,83.0,3.8,23.0,548.0,667.32,522.73
2016,12,17,14,15,860.0,81.5,3.6,23.0,521.0,672.71,527.58
2016,12,17,14,30,849.0,80.0,3.4,23.0,494.0,674.71,529.84
2016,12,17,14,45,835.5,77.0,3.25,23.0,460.5,669.98,527.27
2016,12,17,15,0,822.0,74.0,3.1,23.0,427.0,661.98,522.19
2016,12,17,15,15,797.5,71.0,2.65,22.5,386.5,643.36,508.79
2016,12,17,15,30,773.0,68.0,2.2,22.0,346.0,621.83,492.73
2016,12,17,15,45,738.5,63.5,1.8,21.5,302.0,589.19,467.94
2016,12,17,16,0,704.0,59.0,1.4,21.0,258.0,554.37,440.55
2016,12,17,16,15,647.5,53.5,1.3,20.0,210.5,502.45,401.41
2016,12,17,16,30,591.0,48.0,1.2,19.0,163.0,455.63,363.92
2016,12,17,16,45,499.5,39.5,1.15,18.5,118.0,379.61,301.04
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,306.66,234.58
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,154.19,47.17
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,51.5,19.0,7.4,-5.0,24.5,15.58,0.83
2016,12,18,8,0,103.0,38.0,7.4,-5.0,49.0,30.3,21.66
2016,12,18,8,15,129.5,58.0,7.4,-4.5,79.0,45.23,36.65
2016,12,18,8,30,156.0,78.0,7.4,-4.0,109.0,59.69,50.78
2016,12,18,8,45,175.0,96.5,7.4,-4.0,140.0,72.64,63.39
2016,12,18,9,0,194.0,115.0,7.4,-4.0,171.0,85.17,75.39
2016,12,18,9,15,202.0,134.0,7.4,-3.5,200.5,97.55,86.91
2016,12,18,9,30,210.0,153.0,7.4,-3.0,230.0,113.96,101.99
2016,12,18,9,45,219.0,169.0,7.4,-2.5,256.5,124.54,111.45
2016,12,18,10,0,228.0,185.0,7.4,-2.0,283.0,145.32,118.99
2016,12,18,10,15,156.0,200.5,7.35,-1.5,270.0,165.98,135.48
2016,12,18,10,30,84.0,216.0,7.3,-1.0,257.0,183.27,152.77
2016,12,18,10,45,294.0,201.5,7.25,-1.0,356.5,215.6,171.67
2016,12,18,11,0,504.0,187.0,7.2,-1.0,456.0,273.01,215.1
2016,12,18,11,15,470.5,204.0,7.2,-0.5,462.5,305.68,247.23
2016,12,18,11,30,437.0,221.0,7.2,0.0,469.0,334.86,275.7
2016,12,18,11,45,509.5,202.0,7.2,0.0,497.5,371.32,308.56
2016,12,18,12,0,582.0,183.0,7.2,0.0,526.0,411.77,345.27
2016,12,18,12,15,381.0,232.5,7.15,0.0,458.0,386.45,327.45
2016,12,18,12,30,180.0,282.0,7.1,0.0,390.0,345.05,293.61
2016,12,18,12,45,320.5,253.5,7.1,0.0,443.0,409.2,349.78
2016,12,18,13,0,461.0,225.0,7.1,0.0,496.0,482.05,413.47
2016,12,18,13,15,400.5,234.0,7.0,0.0,466.0,465.94,400.7
2016,12,18,13,30,340.0,243.0,6.9,0.0,436.0,452.13,389.48
2016,12,18,13,45,476.5,197.0,6.85,0.0,457.0,513.14,444.17
2016,12,18,14,0,613.0,151.0,6.8,0.0,478.0,572.5,497.35
2016,12,18,14,15,609.0,143.0,6.7,0.0,454.5,573.88,499.77
2016,12,18,14,30,605.0,135.0,6.6,0.0,431.0,572.58,500.05
2016,12,18,14,45,720.0,106.0,6.55,0.0,433.5,626.69,548.54
2016,12,18,15,0,835.0,77.0,6.5,0.0,436.0,674.05,591.1
2016,12,18,15,15,809.5,73.5,6.35,0.0,395.0,654.29,575.28
2016,12,18,15,30,784.0,70.0,6.2,0.0,354.0,631.54,556.81
2016,12,18,15,45,751.0,65.0,6.1,0.0,309.0,599.33,529.92
2016,12,18,16,0,718.0,60.0,6.0,0.0,264.0,564.84,500.18
2016,12,18,16,15,661.5,54.5,5.75,0.0,216.0,512.75,453.65
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,465.84,409.56
2016,12,18,16,45,517.0,40.5,5.25,-0.5,122.0,391.62,340.45
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,320.12,267.88
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,161.42,63.5
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,11.5,0.0
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,25.68,17.45
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,31.51,23.84
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,37.29,29.68
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,40.6,32.99
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,43.93,36.16
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,45.89,37.94
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,47.87,39.67
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.0,49.02,40.58
2016,12,19,10,0,870.0,66.0,4.8,-1.0,440.0,85.13,50.7
2016,12,19,10,15,886.5,68.0,4.75,-0.5,475.0,136.66,78.35
2016,12,19,10,30,903.0,70.0,4.7,0.0,510.0,188.87,118.57
2016,12,19,10,45,916.0,71.0,4.7,0.0,538.5,240.05,164.42
2016,12,19,11,0,929.0,72.0,4.7,0.0,567.0,291.07,212.96
2016,12,19,11,15,936.5,73.0,4.6,0.5,588.0,340.09,260.33
2016,12,19,11,30,944.0,74.0,4.5,1.0,609.0,387.98,306.32
2016,12,19,11,45,945.0,76.0,4.45,1.5,621.0,432.96,349.13
2016,12,19,12,0,946.0,78.0,4.4,2.0,633.0,475.88,389.12
2016,12,19,12,15,947.5,78.0,4.3,2.5,637.5,514.94,424.72
2016,12,19,12,30,949.0,78.0,4.2,3.0,642.0,551.59,457.3
2016,12,19,12,45,668.0,161.0,4.15,3.5,557.0,516.28,430.07
2016,12,19,13,0,387.0,244.0,4.1,4.0,472.0,451.72,377.14
2016,12,19,13,15,662.0,160.0,4.0,4.0,540.0,559.18,468.07
2016,12,19,13,30,937.0,76.0,3.9,4.0,608.0,658.1,550.8
2016,12,19,13,45,804.5,104.5,3.85,4.5,550.0,629.25,527.01
2016,12,19,14,0,672.0,133.0,3.8,5.0,492.0,592.01,496.7
2016,12,19,14,15,785.5,102.0,3.75,5.0,501.0,644.62,541.69
2016,12,19,14,30,899.0,71.0,3.7,5.0,510.0,692.47,582.24
2016,12,19,14,45,784.5,84.5,3.65,5.0,448.5,643.27,543.26
2016,12,19,15,0,670.0,98.0,3.6,5.0,387.0,588.53,499.73
2016,12,19,15,15,742.0,80.0,3.45,4.5,372.0,615.69,524.65
2016,12,19,15,30,814.0,62.0,3.3,4.0,357.0,642.27,548.18
2016,12,19,15,45,775.5,59.0,3.2,4.0,311.5,608.65,521.03
2016,12,19,16,0,737.0,56.0,3.1,4.0,266.0,572.83,491.54
2016,12,19,16,15,682.0,51.0,2.75,3.0,218.0,522.22,449.45
2016,12,19,16,30,627.0,46.0,2.4,2.0,170.0,470.71,404.53
2016,12,19,16,45,531.0,38.5,2.05,1.5,123.5,397.73,338.31
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,322.7,265.15
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,162.83,70.64
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
