Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,12.82,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,26.17,17.41
2016,12,20,8,15,464.5,40.5,1.0,1.5,114.0,32.2,23.95
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,38.14,29.85
2016,12,20,8,45,615.0,55.0,0.65,3.0,204.5,41.77,33.33
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,45.37,36.63
2016,12,20,9,15,709.5,65.0,0.45,4.5,294.5,51.76,42.44
2016,12,20,9,30,746.0,69.0,0.4,5.0,338.0,53.9,44.24
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.0,55.19,45.23
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,81.41,48.51
2016,12,20,10,15,815.5,77.5,0.55,6.5,452.0,130.08,73.5
2016,12,20,10,30,833.0,80.0,0.7,7.0,486.0,179.77,110.04
2016,12,20,10,45,438.5,151.5,0.9,8.0,366.5,201.48,146.13
2016,12,20,11,0,44.0,223.0,1.1,9.0,247.0,194.35,156.46
2016,12,20,11,15,43.0,230.5,1.25,9.0,254.5,205.18,165.61
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,215.85,174.56
2016,12,20,11,45,41.5,242.5,1.6,9.5,266.5,224.18,181.29
2016,12,20,12,0,41.0,247.0,1.8,10.0,271.0,232.39,187.9
2016,12,20,12,15,50.0,255.0,1.9,10.5,284.5,247.89,200.28
2016,12,20,12,30,59.0,263.0,2.0,11.0,298.0,264.24,213.34
2016,12,20,12,45,100.5,270.5,2.1,11.5,330.0,298.12,240.65
2016,12,20,13,0,142.0,278.0,2.2,12.0,362.0,340.32,274.47
2016,12,20,13,15,510.0,180.5,2.25,12.0,472.0,485.09,392.6
2016,12,20,13,30,878.0,83.0,2.3,12.0,582.0,628.72,507.04
2016,12,20,13,45,870.5,81.5,2.35,12.5,562.0,642.61,517.66
2016,12,20,14,0,863.0,80.0,2.4,13.0,542.0,653.23,526.64
2016,12,20,14,15,457.5,143.5,2.35,13.0,387.0,467.92,381.52
2016,12,20,14,30,52.0,207.0,2.3,13.0,232.0,239.89,194.58
2016,12,20,14,45,68.5,196.5,2.3,13.0,227.5,243.87,199.45
2016,12,20,15,0,85.0,186.0,2.3,13.0,223.0,247.9,203.66
2016,12,20,15,15,402.5,130.5,2.15,12.5,280.0,439.84,365.35
2016,12,20,15,30,720.0,75.0,2.0,12.0,337.0,597.55,492.83
2016,12,20,15,45,687.0,69.5,1.95,12.0,294.0,565.92,467.27
2016,12,20,16,0,654.0,64.0,1.9,12.0,251.0,532.32,440.85
2016,12,20,16,15,597.5,58.0,1.7,11.0,205.5,481.46,400.34
2016,12,20,16,30,541.0,52.0,1.5,10.0,160.0,430.23,357.63
2016,12,20,16,45,455.0,42.5,1.35,9.0,116.5,357.31,295.21
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,287.14,230.2
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,146.92,67.29
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,12.41,0.0
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,25.32,16.23
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,31.4,22.74
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,37.38,28.57
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,40.63,31.66
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,47.99,38.34
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,50.59,40.61
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,53.18,42.82
2016,12,21,9,45,504.0,124.5,4.35,10.0,314.0,86.8,72.75
2016,12,21,10,0,252.0,181.0,4.6,11.0,289.0,136.49,106.06
2016,12,21,10,15,547.0,129.5,4.6,11.5,388.5,140.15,91.91
2016,12,21,10,30,842.0,78.0,4.6,12.0,488.0,177.92,107.03
2016,12,21,10,45,853.0,80.5,4.65,13.0,515.5,227.58,148.91
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,277.13,193.01
2016,12,21,11,15,872.5,84.0,4.7,14.0,563.5,324.31,236.67
2016,12,21,11,30,881.0,85.0,4.7,14.0,584.0,373.64,281.91
2016,12,21,11,45,888.0,84.5,4.7,14.5,597.0,416.28,320.68
2016,12,21,12,0,895.0,84.0,4.7,15.0,610.0,457.41,357.37
2016,12,21,12,15,896.5,84.5,4.65,15.0,614.0,495.25,391.23
2016,12,21,12,30,898.0,85.0,4.6,15.0,618.0,530.85,422.54
2016,12,21,12,45,618.0,171.0,4.6,15.5,536.5,497.46,397.76
2016,12,21,13,0,338.0,257.0,4.6,16.0,455.0,435.55,348.69
2016,12,21,13,15,365.5,245.0,4.55,16.0,456.0,454.56,365.19
2016,12,21,13,30,393.0,233.0,4.5,16.0,457.0,473.26,381.19
2016,12,21,13,45,630.5,157.5,4.45,16.5,501.5,573.88,462.48
2016,12,21,14,0,868.0,82.0,4.4,17.0,546.0,661.94,532.98
2016,12,21,14,15,856.0,80.0,4.3,17.0,519.0,666.47,537.19
2016,12,21,14,30,844.0,78.0,4.2,17.0,492.0,667.6,539.21
2016,12,21,14,45,820.0,77.5,4.1,17.0,457.0,659.01,533.75
2016,12,21,15,0,796.0,77.0,4.0,17.0,422.0,647.14,525.7
2016,12,21,15,15,770.5,74.0,3.65,16.5,382.5,628.29,512.41
2016,12,21,15,30,745.0,71.0,3.3,16.0,343.0,606.57,496.55
2016,12,21,15,45,710.0,66.5,3.0,15.5,299.5,574.18,472.0
2016,12,21,16,0,675.0,62.0,2.7,15.0,256.0,543.82,448.08
2016,12,21,16,15,619.5,56.0,2.45,14.0,210.0,493.33,408.06
2016,12,21,16,30,564.0,50.0,2.2,13.0,164.0,442.44,365.82
2016,12,21,16,45,476.5,41.5,1.95,12.5,119.5,369.37,302.8
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,299.01,237.6
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,153.08,75.1
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.5,16.0,4.5,6.5,32.5,12.88,0.0
2016,12,22,8,0,335.0,32.0,4.7,7.0,65.0,26.23,16.77
2016,12,22,8,15,430.0,41.5,4.85,7.5,108.5,33.12,24.04
2016,12,22,8,30,525.0,51.0,5.0,8.0,152.0,39.87,30.55
2016,12,22,8,45,586.0,57.0,5.15,8.5,198.0,43.39,33.95
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,46.92,37.18
2016,12,22,9,15,685.5,67.5,5.25,9.5,287.5,49.13,39.12
2016,12,22,9,30,724.0,72.0,5.2,10.0,331.0,56.33,45.48
2016,12,22,9,45,751.0,75.5,5.2,10.5,371.0,57.93,46.73
2016,12,22,10,0,778.0,79.0,5.2,11.0,411.0,81.04,49.24
2016,12,22,10,15,796.5,81.5,5.05,11.5,445.0,128.76,72.73
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,177.66,108.1
2016,12,22,10,45,828.0,85.5,4.8,12.5,507.0,225.61,148.54
2016,12,22,11,0,841.0,87.0,4.7,13.0,535.0,273.67,191.57
2016,12,22,11,15,849.5,88.5,4.6,13.5,555.0,320.3,234.29
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,366.16,276.08
2016,12,22,11,45,877.5,85.0,4.4,14.5,590.5,411.59,316.58
2016,12,22,12,0,897.0,80.0,4.3,15.0,606.0,453.48,353.47
2016,12,22,12,15,898.5,80.0,4.2,15.0,610.5,490.93,386.82
2016,12,22,12,30,900.0,80.0,4.1,15.0,615.0,526.11,417.6
2016,12,22,12,45,897.0,80.5,4.05,15.5,611.0,557.0,443.68
2016,12,22,13,0,894.0,81.0,4.0,16.0,607.0,585.09,466.94
2016,12,22,13,15,889.5,80.5,3.9,16.0,595.0,608.4,486.82
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,628.63,504.0
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,643.25,516.77
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,654.58,526.89
2016,12,22,14,15,856.5,77.0,3.6,15.5,517.0,659.01,532.54
2016,12,22,14,30,845.0,75.0,3.5,15.0,490.0,664.66,538.91
2016,12,22,14,45,819.0,75.5,3.45,15.0,455.0,655.96,533.41
2016,12,22,15,0,793.0,76.0,3.4,15.0,420.0,643.99,525.34
2016,12,22,15,15,768.0,73.0,3.1,14.5,381.0,625.56,512.34
2016,12,22,15,30,743.0,70.0,2.8,14.0,342.0,604.29,496.78
2016,12,22,15,45,704.0,66.5,2.5,14.0,298.5,570.47,469.99
2016,12,22,16,0,665.0,63.0,2.2,14.0,255.0,538.86,444.07
2016,12,22,16,15,609.5,57.0,2.05,13.0,209.0,488.56,404.54
2016,12,22,16,30,554.0,51.0,1.9,12.0,163.0,437.85,362.75
2016,12,22,16,45,461.0,42.5,1.75,11.5,119.0,361.63,297.44
2016,12,22,17,0,368.0,34.0,1.6,11.0,75.0,288.3,230.41
2016,12,22,17,15,184.0,17.0,1.6,10.5,37.5,148.83,78.5
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,2.2,9.5,9.0,7.91,0.0
2016,12,23,8,0,0.0,18.0,2.6,10.0,18.0,15.84,7.72
2016,12,23,8,15,0.0,30.0,2.75,10.5,30.0,26.44,17.83
2016,12,23,8,30,0.0,42.0,2.9,11.0,42.0,37.07,27.68
2016,12,23,8,45,0.0,55.0,3.1,11.5,55.0,48.21,37.88
2016,12,23,9,0,0.0,68.0,3.3,12.0,68.0,59.18,47.75
2016,12,23,9,15,0.0,81.0,3.35,12.5,81.0,70.04,57.36
2016,12,23,9,30,0.0,94.0,3.4,13.0,94.0,80.78,66.71
2016,12,23,9,45,0.0,105.5,3.45,13.5,105.5,90.28,74.81
2016,12,23,10,0,0.0,117.0,3.5,14.0,117.0,99.92,79.21
2016,12,23,10,15,0.0,127.0,3.5,14.5,127.0,108.74,86.24
2016,12,23,10,30,0.0,137.0,3.5,15.0,137.0,117.6,93.23
2016,12,23,10,45,4.0,159.5,3.5,15.5,162.0,137.19,108.85
2016,12,23,11,0,8.0,182.0,3.5,16.0,187.0,157.44,124.87
2016,12,23,11,15,9.0,188.5,3.6,16.0,194.0,164.63,130.56
2016,12,23,11,30,10.0,195.0,3.7,16.0,201.0,171.89,136.35
2016,12,23,11,45,9.0,195.0,3.8,16.5,200.0,173.05,137.0
2016,12,23,12,0,8.0,195.0,3.9,17.0,199.0,173.98,137.48
2016,12,23,12,15,17.0,215.0,3.95,17.0,225.0,196.61,155.7
2016,12,23,12,30,26.0,235.0,4.0,17.0,251.0,220.34,174.8
2016,12,23,12,45,18.5,220.0,4.1,17.5,231.5,205.28,162.47
2016,12,23,13,0,11.0,205.0,4.2,18.0,212.0,189.26,149.42
2016,12,23,13,15,5.5,182.0,4.15,18.0,185.5,166.28,130.97
2016,12,23,13,30,0.0,159.0,4.1,18.0,159.0,142.59,111.84
2016,12,23,13,45,2.5,167.0,4.1,18.5,168.5,152.25,119.67
2016,12,23,14,0,5.0,175.0,4.1,19.0,178.0,162.39,127.85
2016,12,23,14,15,2.5,145.5,3.9,19.0,147.0,133.46,104.51
2016,12,23,14,30,0.0,116.0,3.7,19.0,116.0,104.27,80.81
2016,12,23,14,45,0.0,104.5,3.55,19.0,104.5,93.75,72.35
2016,12,23,15,0,0.0,93.0,3.4,19.0,93.0,83.16,63.77
2016,12,23,15,15,312.5,93.5,3.0,19.0,208.5,335.02,275.58
2016,12,23,15,30,625.0,94.0,2.6,19.0,324.0,556.26,450.56
2016,12,23,15,45,578.5,89.0,2.2,19.0,281.0,517.12,418.1
2016,12,23,16,0,532.0,84.0,1.8,19.0,238.0,476.27,385.22
2016,12,23,16,15,473.5,75.0,1.55,18.0,194.5,422.18,342.95
2016,12,23,16,30,415.0,66.0,1.3,17.0,151.0,365.87,297.31
2016,12,23,16,45,321.5,54.0,1.1,16.5,109.5,289.37,233.14
2016,12,23,17,0,228.0,42.0,0.9,16.0,68.0,216.92,169.49
2016,12,23,17,15,114.0,21.0,0.9,15.5,34.0,113.19,60.71
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,16.5,2.5,16.5,30.0,13.4,0.0
2016,12,24,8,0,278.0,33.0,2.8,17.0,60.0,27.21,16.64
2016,12,24,8,15,373.5,43.5,2.9,17.5,101.5,34.91,24.52
2016,12,24,8,30,469.0,54.0,3.0,18.0,143.0,42.42,31.51
2016,12,24,8,45,529.5,61.0,3.2,18.5,187.5,46.61,35.38
2016,12,24,9,0,590.0,68.0,3.4,19.0,232.0,50.77,39.05
2016,12,24,9,15,295.0,71.5,3.55,19.0,153.5,50.98,39.23
2016,12,24,9,30,0.0,75.0,3.7,19.0,75.0,65.88,52.19
2016,12,24,9,45,366.5,79.5,3.9,19.5,235.5,55.2,42.67
2016,12,24,10,0,733.0,84.0,4.1,20.0,396.0,75.57,45.12
2016,12,24,10,15,395.0,145.0,4.3,20.5,315.0,135.63,91.36
2016,12,24,10,30,57.0,206.0,4.5,21.0,234.0,171.29,132.01
2016,12,24,10,45,143.0,224.0,4.7,21.5,298.5,203.24,153.57
2016,12,24,11,0,229.0,242.0,4.9,22.0,363.0,248.37,186.48
2016,12,24,11,15,252.0,249.0,5.0,22.0,387.0,274.39,207.58
2016,12,24,11,30,275.0,256.0,5.1,22.0,411.0,304.63,232.32
2016,12,24,11,45,541.5,181.0,5.25,22.5,496.0,360.74,273.47
2016,12,24,12,0,808.0,106.0,5.4,23.0,581.0,436.73,332.31
2016,12,24,12,15,432.5,184.0,5.4,23.0,438.5,367.01,284.05
2016,12,24,12,30,57.0,262.0,5.4,23.0,296.0,261.74,203.51
2016,12,24,12,45,103.5,271.5,5.4,23.0,332.5,299.81,233.95
2016,12,24,13,0,150.0,281.0,5.4,23.0,369.0,346.5,270.94
2016,12,24,13,15,76.5,228.5,5.35,23.0,273.5,256.02,200.29
2016,12,24,13,30,3.0,176.0,5.3,23.0,178.0,160.1,123.74
2016,12,24,13,45,21.0,199.5,5.25,23.0,211.5,194.52,151.72
2016,12,24,14,0,39.0,223.0,5.2,23.0,245.0,239.62,187.95
2016,12,24,14,15,34.5,209.5,5.05,23.0,228.0,226.37,177.65
2016,12,24,14,30,30.0,196.0,4.9,23.0,211.0,212.64,167.03
2016,12,24,14,45,76.0,194.5,4.8,23.0,228.5,246.1,195.09
2016,12,24,15,0,122.0,193.0,4.7,23.0,246.0,291.74,232.57
2016,12,24,15,15,116.5,175.5,4.5,22.5,222.5,272.76,218.28
2016,12,24,15,30,111.0,158.0,4.3,22.0,199.0,253.03,203.33
2016,12,24,15,45,327.0,119.5,4.15,22.0,219.0,366.35,298.15
2016,12,24,16,0,543.0,81.0,4.0,22.0,239.0,480.69,390.27
2016,12,24,16,15,484.5,73.0,4.0,21.5,195.5,427.63,347.75
2016,12,24,16,30,426.0,65.0,4.0,21.0,152.0,374.16,303.88
2016,12,24,16,45,332.0,53.5,4.0,20.5,110.5,295.14,237.58
2016,12,24,17,0,238.0,42.0,4.0,20.0,69.0,222.68,173.79
2016,12,24,17,15,119.0,21.0,4.15,19.5,34.5,116.46,65.27
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,31.0,12.08,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,62.0,24.52,14.26
2016,12,25,8,15,425.5,39.0,5.5,18.0,104.5,31.03,21.08
2016,12,25,8,30,523.0,48.0,5.8,18.0,147.0,37.41,27.1
2016,12,25,8,45,581.0,54.5,6.15,18.5,192.0,41.43,30.81
2016,12,25,9,0,639.0,61.0,6.5,19.0,237.0,45.4,34.33
2016,12,25,9,15,332.0,98.5,6.75,19.5,191.5,70.39,56.1
2016,12,25,9,30,25.0,136.0,7.0,20.0,146.0,111.22,91.28
2016,12,25,9,45,12.5,126.0,7.3,20.5,131.0,105.5,85.98
2016,12,25,10,0,0.0,116.0,7.6,21.0,116.0,99.1,76.51
2016,12,25,10,15,0.0,122.5,7.7,21.0,122.5,105.19,81.33
2016,12,25,10,30,0.0,129.0,7.8,21.0,129.0,111.22,86.08
2016,12,25,10,45,0.0,120.0,7.9,21.5,120.0,104.58,80.32
2016,12,25,11,0,0.0,111.0,8.0,22.0,111.0,97.46,74.24
2016,12,25,11,15,129.5,184.5,7.95,22.0,258.0,191.74,146.47
2016,12,25,11,30,259.0,258.0,7.9,22.0,405.0,300.45,230.7
2016,12,25,11,45,196.5,268.5,7.85,22.5,381.5,302.22,233.99
2016,12,25,12,0,134.0,279.0,7.8,23.0,358.0,297.84,231.66
2016,12,25,12,15,142.0,281.5,7.65,23.0,366.0,313.67,244.66
2016,12,25,12,30,150.0,284.0,7.5,23.0,374.0,329.75,257.82
2016,12,25,12,45,123.5,279.5,7.35,23.5,353.5,321.69,251.45
2016,12,25,13,0,97.0,275.0,7.2,24.0,333.0,305.91,238.91
2016,12,25,13,15,113.5,272.0,7.0,24.0,338.5,318.98,249.71
2016,12,25,13,30,130.0,269.0,6.8,24.0,344.0,339.95,266.66
2016,12,25,13,45,110.5,257.0,6.6,24.0,319.0,314.92,247.34
2016,12,25,14,0,91.0,245.0,6.4,24.0,294.0,295.83,232.57
2016,12,25,14,15,414.0,177.0,6.15,23.5,383.5,473.51,377.75
2016,12,25,14,30,737.0,109.0,5.9,23.0,473.0,632.31,505.04
2016,12,25,14,45,686.5,115.0,5.65,23.0,436.5,613.29,490.16
2016,12,25,15,0,636.0,121.0,5.4,23.0,400.0,590.79,473.08
2016,12,25,15,15,606.0,115.5,5.1,22.5,362.0,567.14,456.16
2016,12,25,15,30,576.0,110.0,4.8,22.0,324.0,540.93,436.92
2016,12,25,15,45,520.0,105.5,4.5,22.0,281.0,492.51,398.97
2016,12,25,16,0,464.0,101.0,4.2,22.0,238.0,448.26,363.56
2016,12,25,16,15,402.5,90.5,3.95,21.5,194.5,392.95,319.39
2016,12,25,16,30,341.0,80.0,3.7,21.0,151.0,338.28,274.27
2016,12,25,16,45,252.5,64.5,3.5,21.0,109.5,262.27,209.99
2016,12,25,17,0,164.0,49.0,3.3,21.0,68.0,179.8,139.08
2016,12,25,17,15,82.0,24.5,3.35,20.5,34.0,91.34,52.15
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,31.0,16.5,2.35,18.5,19.5,14.04,0.0
2016,12,26,8,0,62.0,33.0,2.6,19.0,39.0,27.27,16.36
2016,12,26,8,15,89.5,52.5,2.65,19.0,66.5,42.31,30.65
2016,12,26,8,30,117.0,72.0,2.7,19.0,94.0,56.99,43.97
2016,12,26,8,45,133.0,91.5,2.75,19.5,123.0,71.25,56.64
2016,12,26,9,0,149.0,111.0,2.8,20.0,152.0,85.13,68.71
2016,12,26,9,15,158.5,130.0,2.9,20.5,180.0,98.28,79.91
2016,12,26,9,30,168.0,149.0,3.0,21.0,208.0,111.05,90.56
2016,12,26,9,45,221.0,162.5,3.15,21.5,250.0,115.3,93.82
2016,12,26,10,0,274.0,176.0,3.3,22.0,292.0,131.12,98.0
2016,12,26,10,15,247.0,195.5,3.45,22.0,306.5,161.88,117.5
2016,12,26,10,30,220.0,215.0,3.6,22.0,321.0,194.16,142.56
2016,12,26,10,45,159.5,228.5,3.8,22.5,307.5,208.71,156.33
2016,12,26,11,0,99.0,242.0,4.0,23.0,294.0,219.97,167.66
2016,12,26,11,15,209.0,245.0,4.05,23.0,361.0,260.05,196.32
2016,12,26,11,30,319.0,248.0,4.1,23.0,428.0,311.85,235.33
2016,12,26,11,45,329.5,252.0,4.15,23.5,442.0,338.39,256.96
2016,12,26,12,0,340.0,256.0,4.2,24.0,456.0,365.13,278.59
2016,12,26,12,15,594.5,176.5,4.15,24.0,529.0,435.51,332.85
2016,12,26,12,30,849.0,97.0,4.1,24.0,602.0,514.23,394.5
2016,12,26,12,45,490.0,188.5,4.05,24.5,479.5,440.27,339.81
2016,12,26,13,0,131.0,280.0,4.0,25.0,357.0,334.6,257.95
2016,12,26,13,15,487.0,186.5,3.85,25.0,466.0,474.95,368.79
2016,12,26,13,30,843.0,93.0,3.7,25.0,575.0,617.88,478.82
2016,12,26,13,45,521.0,171.5,3.6,25.0,466.0,512.97,398.69
2016,12,26,14,0,199.0,250.0,3.5,25.0,357.0,379.7,295.13
2016,12,26,14,15,502.5,168.0,3.35,24.5,421.0,522.57,409.54
2016,12,26,14,30,806.0,86.0,3.2,24.0,485.0,651.14,509.98
2016,12,26,14,45,459.0,140.0,3.05,24.0,364.0,480.14,378.79
2016,12,26,15,0,112.0,194.0,2.9,24.0,243.0,285.79,224.93
2016,12,26,15,15,107.5,177.0,2.55,23.5,220.5,268.11,212.43
2016,12,26,15,30,103.0,160.0,2.2,23.0,198.0,249.77,198.65
2016,12,26,15,45,366.0,114.5,1.9,23.0,226.5,400.13,320.9
2016,12,26,16,0,629.0,69.0,1.6,23.0,255.0,524.53,416.98
2016,12,26,16,15,573.5,63.0,1.45,22.5,210.0,474.81,377.64
2016,12,26,16,30,518.0,57.0,1.3,22.0,165.0,424.57,337.55
2016,12,26,16,45,425.0,48.0,1.2,21.5,121.5,348.1,275.37
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,274.11,212.06
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,152.33,93.33
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.5,18.5,1.4,16.0,27.0,14.61,0.0
2016,12,27,8,0,187.0,37.0,1.6,16.0,54.0,28.94,17.9
2016,12,27,8,15,285.5,50.5,1.65,16.5,95.0,38.96,28.09
2016,12,27,8,30,384.0,64.0,1.7,17.0,136.0,48.73,37.14
2016,12,27,8,45,448.0,73.5,1.75,17.5,180.0,55.14,43.01
2016,12,27,9,0,512.0,83.0,1.8,18.0,224.0,63.23,50.14
2016,12,27,9,15,557.0,90.0,1.65,18.0,266.5,66.74,53.21
2016,12,27,9,30,602.0,97.0,1.5,18.0,309.0,70.25,56.2
2016,12,27,9,45,635.5,101.0,1.4,18.5,349.0,71.3,56.87
2016,12,27,10,0,669.0,105.0,1.3,19.0,389.0,86.22,56.9
2016,12,27,10,15,340.0,139.0,1.25,19.5,284.0,124.98,85.13
2016,12,27,10,30,11.0,173.0,1.2,20.0,179.0,146.6,114.04
2016,12,27,10,45,5.5,155.0,1.2,20.5,158.0,133.78,103.51
2016,12,27,11,0,0.0,137.0,1.2,21.0,137.0,119.07,91.6
2016,12,27,11,15,0.0,142.5,1.2,21.0,142.5,124.19,95.6
2016,12,27,11,30,0.0,148.0,1.2,21.0,148.0,129.33,99.57
2016,12,27,11,45,2.5,167.0,1.25,21.5,168.5,146.89,113.19
2016,12,27,12,0,5.0,186.0,1.3,22.0,189.0,164.93,127.07
2016,12,27,12,15,55.5,233.0,1.3,22.0,266.0,230.52,178.0
2016,12,27,12,30,106.0,280.0,1.3,22.0,343.0,301.11,232.04
2016,12,27,12,45,123.5,280.5,1.3,22.0,354.0,322.17,248.17
2016,12,27,13,0,141.0,281.0,1.3,22.0,365.0,340.87,262.82
2016,12,27,13,15,148.0,276.0,1.3,22.0,362.5,348.91,269.45
2016,12,27,13,30,155.0,271.0,1.3,22.0,360.0,356.72,275.98
2016,12,27,13,45,77.5,205.0,1.35,22.0,249.5,241.92,188.29
2016,12,27,14,0,0.0,139.0,1.4,22.0,139.0,124.96,95.67
2016,12,27,14,15,130.0,178.5,1.45,21.5,243.0,266.36,210.8
2016,12,27,14,30,260.0,218.0,1.5,21.0,347.0,411.7,324.55
2016,12,27,14,45,159.0,202.0,1.55,21.0,279.0,321.27,254.03
2016,12,27,15,0,58.0,186.0,1.6,21.0,211.0,228.34,180.52
2016,12,27,15,15,53.0,170.0,1.55,21.0,191.5,211.0,167.44
2016,12,27,15,30,48.0,154.0,1.5,21.0,172.0,193.35,153.68
2016,12,27,15,45,281.0,122.0,1.5,21.0,207.5,338.85,274.03
2016,12,27,16,0,514.0,90.0,1.5,21.0,243.0,472.65,379.51
2016,12,27,16,15,457.0,81.0,1.35,20.5,199.5,416.91,335.05
2016,12,27,16,30,400.0,72.0,1.2,20.0,156.0,365.69,293.77
2016,12,27,16,45,318.5,58.5,1.1,19.5,114.5,294.62,235.25
2016,12,27,17,0,237.0,45.0,1.0,19.0,73.0,226.66,176.79
2016,12,27,17,15,134.0,27.5,1.0,18.5,42.0,138.82,88.19
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,25.53,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,9.23,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,18.5,9.23
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,33.46,23.1
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,47.94,36.12
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,63.33,49.76
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,78.52,63.0
2016,12,28,9,15,4.0,110.5,4.1,20.5,112.0,91.76,74.33
2016,12,28,9,30,8.0,127.0,4.2,21.0,130.0,104.85,85.32
2016,12,28,9,45,11.5,142.5,4.35,21.5,147.5,117.08,95.42
2016,12,28,10,0,15.0,158.0,4.5,22.0,165.0,129.89,100.96
2016,12,28,10,15,35.5,182.0,4.5,22.0,199.0,145.9,112.56
2016,12,28,10,30,56.0,206.0,4.5,22.0,233.0,170.47,130.88
2016,12,28,10,45,181.0,218.0,4.55,22.5,313.0,204.8,152.56
2016,12,28,11,0,306.0,230.0,4.6,23.0,393.0,253.27,186.58
2016,12,28,11,15,245.0,248.0,4.55,23.0,381.5,271.7,204.45
2016,12,28,11,30,184.0,266.0,4.5,23.0,370.0,281.65,214.96
2016,12,28,11,45,462.0,200.5,4.5,23.0,470.0,345.02,261.03
2016,12,28,12,0,740.0,135.0,4.5,23.0,570.0,429.61,325.79
2016,12,28,12,15,742.0,135.5,4.45,23.0,575.5,464.41,355.56
2016,12,28,12,30,744.0,136.0,4.4,23.0,581.0,497.45,383.5
2016,12,28,12,45,755.0,130.5,4.4,23.5,580.0,527.56,408.09
2016,12,28,13,0,766.0,125.0,4.4,24.0,579.0,555.91,430.86
2016,12,28,13,15,572.0,182.5,4.3,24.0,518.0,520.14,404.29
2016,12,28,13,30,378.0,240.0,4.2,24.0,457.0,469.18,365.27
2016,12,28,13,45,228.5,242.0,4.15,24.0,372.0,381.81,298.47
2016,12,28,14,0,79.0,244.0,4.1,24.0,287.0,286.62,223.6
2016,12,28,14,15,212.5,224.5,4.0,24.0,332.5,369.13,290.62
2016,12,28,14,30,346.0,205.0,3.9,24.0,378.0,455.37,359.16
2016,12,28,14,45,204.5,196.5,3.8,24.0,297.0,345.96,273.65
2016,12,28,15,0,63.0,188.0,3.7,24.0,216.0,233.9,184.06
2016,12,28,15,15,354.0,140.0,3.35,23.5,275.5,418.11,334.84
2016,12,28,15,30,645.0,92.0,3.0,23.0,335.0,569.71,454.62
2016,12,28,15,45,608.5,86.0,2.7,23.0,293.0,536.29,428.1
2016,12,28,16,0,572.0,80.0,2.4,23.0,251.0,500.99,400.56
2016,12,28,16,15,517.0,72.5,2.1,22.0,207.5,450.46,361.77
2016,12,28,16,30,462.0,65.0,1.8,21.0,164.0,399.31,320.92
2016,12,28,16,45,380.0,53.5,1.55,20.5,121.5,327.56,261.58
2016,12,28,17,0,298.0,42.0,1.3,20.0,79.0,257.9,201.48
2016,12,28,17,15,149.0,27.5,1.35,19.5,46.0,148.03,96.79
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.82,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,6.1,10.0,15.0,13.15,0.0
2016,12,29,8,0,0.0,30.0,6.1,10.0,30.0,25.78,15.59
2016,12,29,8,15,11.5,49.0,6.1,10.0,51.0,41.33,30.89
2016,12,29,8,30,23.0,68.0,6.1,10.0,72.0,55.44,44.18
2016,12,29,8,45,30.5,87.0,6.1,10.5,94.0,69.93,57.52
2016,12,29,9,0,38.0,106.0,6.1,11.0,116.0,84.12,70.34
2016,12,29,9,15,42.0,123.5,6.25,11.0,137.0,97.06,81.94
2016,12,29,9,30,46.0,141.0,6.4,11.0,158.0,109.7,93.12
2016,12,29,9,45,48.0,157.5,6.6,11.0,177.0,121.43,103.36
2016,12,29,10,0,50.0,174.0,6.8,11.0,196.0,134.64,109.08
2016,12,29,10,15,91.0,196.0,6.9,11.0,239.0,158.93,126.58
2016,12,29,10,30,132.0,218.0,7.0,11.0,282.0,183.59,144.44
2016,12,29,10,45,87.0,219.5,7.15,11.5,263.0,192.23,153.22
2016,12,29,11,0,42.0,221.0,7.3,12.0,244.0,191.09,153.91
2016,12,29,11,15,121.0,242.5,7.15,12.0,311.0,232.69,185.99
2016,12,29,11,30,200.0,264.0,7.0,12.0,378.0,285.07,227.8
2016,12,29,11,45,189.5,271.5,6.9,12.0,381.5,300.85,241.98
2016,12,29,12,0,179.0,279.0,6.8,12.0,385.0,315.44,254.97
2016,12,29,12,15,92.0,234.0,6.65,12.0,288.5,247.66,200.9
2016,12,29,12,30,5.0,189.0,6.5,12.0,192.0,169.42,136.66
2016,12,29,12,45,236.0,208.5,6.4,12.0,348.5,319.71,261.84
2016,12,29,13,0,467.0,228.0,6.3,12.0,505.0,483.21,395.6
2016,12,29,13,15,472.5,220.5,6.15,12.0,496.5,498.07,408.52
2016,12,29,13,30,478.0,213.0,6.0,12.0,488.0,511.33,420.41
2016,12,29,13,45,498.5,199.5,5.85,12.0,478.0,526.47,433.95
2016,12,29,14,0,519.0,186.0,5.7,12.0,468.0,540.08,446.22
2016,12,29,14,15,513.5,178.0,5.6,12.0,446.5,540.41,447.62
2016,12,29,14,30,508.0,170.0,5.5,12.0,425.0,538.42,447.16
2016,12,29,14,45,469.0,165.0,5.4,12.5,388.0,514.59,427.92
2016,12,29,15,0,430.0,160.0,5.3,13.0,351.0,488.41,406.7
2016,12,29,15,15,627.5,111.5,5.1,12.5,363.0,579.39,484.31
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,655.42,548.45
2016,12,29,15,45,791.5,60.0,4.75,12.0,330.0,625.82,524.99
2016,12,29,16,0,758.0,57.0,4.6,12.0,285.0,593.81,499.11
2016,12,29,16,15,708.5,52.5,4.3,11.5,237.5,547.48,461.04
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,499.92,420.35
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,427.95,357.8
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,357.24,292.96
2016,12,29,17,15,246.0,25.5,3.4,9.5,56.0,202.35,143.38
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,15.46,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,11.01,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,21.91,12.6
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,37.98,28.35
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,53.78,43.25
2016,12,30,8,45,8.0,83.0,1.85,7.5,85.5,69.06,57.4
2016,12,30,9,0,16.0,102.0,1.9,8.0,107.0,84.17,71.13
2016,12,30,9,15,23.0,119.5,1.95,8.5,127.5,98.08,83.5
2016,12,30,9,30,30.0,137.0,2.0,9.0,148.0,107.14,91.31
2016,12,30,9,45,21.5,146.0,2.1,9.5,154.5,119.53,101.95
2016,12,30,10,0,13.0,155.0,2.2,10.0,161.0,127.65,103.69
2016,12,30,10,15,77.0,186.5,2.15,10.0,223.5,151.71,120.91
2016,12,30,10,30,141.0,218.0,2.1,10.0,286.0,184.5,144.38
2016,12,30,10,45,136.5,231.5,2.1,10.0,300.5,205.46,161.64
2016,12,30,11,0,132.0,245.0,2.1,10.0,315.0,225.97,179.0
2016,12,30,11,15,160.0,255.5,2.05,10.0,343.5,252.94,200.67
2016,12,30,11,30,188.0,266.0,2.0,10.0,372.0,282.45,224.65
2016,12,30,11,45,150.5,271.5,2.0,10.0,357.5,286.22,229.3
2016,12,30,12,0,113.0,277.0,2.0,10.0,343.0,285.58,229.93
2016,12,30,12,15,82.5,269.0,2.0,10.0,317.5,273.18,220.67
2016,12,30,12,30,52.0,261.0,2.0,10.0,292.0,257.67,208.57
2016,12,30,12,45,29.5,228.5,2.0,10.0,246.5,221.49,179.47
2016,12,30,13,0,7.0,196.0,2.0,10.0,201.0,178.66,144.49
2016,12,30,13,15,3.5,170.5,2.05,10.0,173.0,154.44,124.69
2016,12,30,13,30,0.0,145.0,2.1,10.0,145.0,129.61,104.17
2016,12,30,13,45,0.0,139.0,2.2,10.0,139.0,124.48,100.06
2016,12,30,14,0,0.0,133.0,2.3,10.0,133.0,119.3,95.87
2016,12,30,14,15,0.0,104.5,2.35,10.0,104.5,93.12,73.97
2016,12,30,14,30,0.0,76.0,2.4,10.0,76.0,67.25,52.16
2016,12,30,14,45,0.0,46.0,2.5,10.0,46.0,40.61,29.45
2016,12,30,15,0,0.0,16.0,2.6,10.0,16.0,14.09,6.58
2016,12,30,15,15,0.0,14.5,2.55,10.0,14.5,12.76,5.46
2016,12,30,15,30,0.0,13.0,2.5,10.0,13.0,11.43,4.33
2016,12,30,15,45,0.0,11.5,2.45,10.0,11.5,10.11,3.19
2016,12,30,16,0,0.0,10.0,2.4,10.0,10.0,8.79,2.04
2016,12,30,16,15,0.0,8.0,2.15,9.5,8.0,7.02,0.5
2016,12,30,16,30,0.0,6.0,1.9,9.0,6.0,5.26,0.0
2016,12,30,16,45,0.0,4.5,1.7,8.5,4.5,3.94,0.0
2016,12,30,17,0,0.0,3.0,1.5,8.0,3.0,2.63,0.0
2016,12,30,17,15,0.0,1.5,1.55,8.0,1.5,1.31,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
